Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,15,38.0,6.0,0.7,9.1,7.0,0.0,0.0
2018,1,1,7,30,76.0,12.0,0.9,9.5,14.0,10.91,0.0
2018,1,1,7,45,168.5,25.0,1.05,9.9,41.0,19.66,6.86
2018,1,1,8,0,261.0,38.0,1.2,10.3,68.0,29.58,19.91
2018,1,1,8,15,266.5,52.5,1.3,10.8,94.0,40.19,30.08
2018,1,1,8,30,272.0,67.0,1.4,11.3,120.0,50.44,39.61
2018,1,1,8,45,306.5,79.5,1.45,11.8,152.0,58.98,47.45
2018,1,1,9,0,341.0,92.0,1.5,12.3,184.0,67.28,54.91
2018,1,1,9,15,380.0,101.5,1.5,13.1,218.0,73.24,60.07
2018,1,1,9,30,419.0,111.0,1.5,13.9,252.0,79.1,65.02
2018,1,1,9,45,458.0,116.5,1.5,14.7,284.5,82.07,67.33
2018,1,1,10,0,497.0,122.0,1.5,15.5,317.0,109.15,73.48
2018,1,1,10,15,530.5,124.0,1.45,16.4,345.5,143.04,92.31
2018,1,1,10,30,564.0,126.0,1.4,17.3,374.0,180.96,119.39
2018,1,1,10,45,607.0,122.0,1.3,18.15,400.0,216.66,147.05
2018,1,1,11,0,650.0,118.0,1.2,19.0,426.0,255.39,178.6
2018,1,1,11,15,682.5,113.5,1.15,19.4,445.0,293.3,210.79
2018,1,1,11,30,715.0,109.0,1.1,19.8,464.0,332.46,243.96
2018,1,1,11,45,711.0,111.5,1.1,20.25,468.5,365.56,272.84
2018,1,1,12,0,707.0,114.0,1.1,20.7,473.0,396.75,299.55
2018,1,1,12,15,692.0,116.5,1.05,20.8,467.0,421.13,320.76
2018,1,1,12,30,677.0,119.0,1.0,20.9,461.0,442.7,339.22
2018,1,1,12,45,675.5,117.0,1.0,21.05,453.0,463.8,357.0
2018,1,1,13,0,674.0,115.0,1.0,21.2,445.0,482.7,372.77
2018,1,1,13,15,726.5,99.5,0.95,21.15,444.5,514.95,398.32
2018,1,1,13,30,779.0,84.0,0.9,21.1,444.0,545.32,422.15
2018,1,1,13,45,730.5,90.5,0.9,21.05,415.0,541.24,420.34
2018,1,1,14,0,682.0,97.0,0.9,21.0,386.0,532.53,415.18
2018,1,1,14,15,518.5,116.5,0.8,20.75,327.5,458.63,360.35
2018,1,1,14,30,355.0,136.0,0.7,20.5,269.0,386.58,305.65
2018,1,1,14,45,306.5,127.5,0.6,20.25,234.5,340.73,271.33
2018,1,1,15,0,258.0,119.0,0.5,20.0,200.0,304.96,243.67
2018,1,1,15,15,329.5,96.0,0.5,20.0,185.0,336.22,269.0
2018,1,1,15,30,401.0,73.0,0.5,20.0,170.0,352.74,281.78
2018,1,1,15,45,397.5,61.0,0.5,18.65,142.0,334.88,267.71
2018,1,1,16,0,394.0,49.0,0.5,17.3,114.0,318.89,253.73
2018,1,1,16,15,286.5,39.0,0.55,16.85,79.0,239.28,186.79
2018,1,1,16,30,179.0,29.0,0.6,16.4,44.0,164.88,110.97
2018,1,1,16,45,101.5,16.5,0.65,15.95,24.0,68.27,0.0
2018,1,1,17,0,24.0,4.0,0.7,15.5,4.0,3.64,0.0
2018,1,1,17,15,12.0,2.0,0.75,15.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.15,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.6,4.0,3.64,0.0
2018,1,2,7,45,0.0,10.5,0.8,14.0,10.5,9.22,0.08
2018,1,2,8,0,0.0,17.0,0.7,14.4,17.0,14.95,7.11
2018,1,2,8,15,0.0,22.5,0.8,15.05,22.5,19.8,11.74
2018,1,2,8,30,0.0,28.0,0.9,15.7,28.0,24.65,16.22
2018,1,2,8,45,0.0,37.0,1.0,16.35,37.0,32.61,23.36
2018,1,2,9,0,0.0,46.0,1.1,17.0,46.0,40.58,30.41
2018,1,2,9,15,0.0,63.5,1.0,17.6,63.5,55.99,43.92
2018,1,2,9,30,0.0,81.0,0.9,18.2,81.0,70.36,56.32
2018,1,2,9,45,2.5,103.0,0.85,18.85,104.0,87.84,71.19
2018,1,2,10,0,5.0,125.0,0.8,19.5,127.0,105.69,82.12
2018,1,2,10,15,2.5,113.5,0.85,20.3,114.5,98.01,75.47
2018,1,2,10,30,0.0,102.0,0.9,21.1,102.0,89.09,67.97
2018,1,2,10,45,13.5,134.0,0.95,21.9,140.5,118.34,90.77
2018,1,2,11,0,27.0,166.0,1.0,22.7,179.0,147.36,113.05
2018,1,2,11,15,87.0,194.0,1.0,22.95,237.0,189.97,144.79
2018,1,2,11,30,147.0,222.0,1.0,23.2,295.0,239.13,181.82
2018,1,2,11,45,179.5,223.0,1.0,23.45,313.5,261.78,199.16
2018,1,2,12,0,212.0,224.0,1.0,23.7,332.0,286.44,218.31
2018,1,2,12,15,250.5,219.0,0.9,23.6,346.0,313.99,239.77
2018,1,2,12,30,289.0,214.0,0.8,23.5,360.0,340.3,260.27
2018,1,2,12,45,374.5,193.5,0.65,23.35,379.5,376.59,288.12
2018,1,2,13,0,460.0,173.0,0.5,23.2,399.0,422.89,322.96
2018,1,2,13,15,334.0,184.0,0.45,23.0,345.5,371.91,285.74
2018,1,2,13,30,208.0,195.0,0.4,22.8,292.0,314.14,242.92
2018,1,2,13,45,131.0,182.0,0.35,22.6,242.0,262.63,204.15
2018,1,2,14,0,54.0,169.0,0.3,22.4,192.0,198.79,154.65
2018,1,2,14,15,42.5,149.0,0.3,21.95,166.5,173.48,135.59
2018,1,2,14,30,31.0,129.0,0.3,21.5,141.0,147.28,115.24
2018,1,2,14,45,82.0,114.5,0.25,21.0,141.5,175.25,139.06
2018,1,2,15,0,133.0,100.0,0.2,20.5,142.0,193.05,154.37
2018,1,2,15,15,141.5,89.0,0.2,20.5,128.5,187.96,150.38
2018,1,2,15,30,150.0,78.0,0.2,20.5,115.0,193.24,154.35
2018,1,2,15,45,146.0,66.0,0.4,19.55,96.5,178.0,142.25
2018,1,2,16,0,142.0,54.0,0.6,18.6,78.0,162.34,128.97
2018,1,2,16,15,108.5,40.0,0.7,18.1,55.0,126.3,97.48
2018,1,2,16,30,75.0,26.0,0.8,17.6,32.0,89.59,59.6
2018,1,2,16,45,51.0,15.5,0.85,17.05,18.5,40.96,0.0
2018,1,2,17,0,27.0,5.0,0.9,16.5,5.0,18.18,0.0
2018,1,2,17,15,13.5,2.5,0.9,16.3,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.05,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.5,4.0,3.64,0.0
2018,1,3,7,45,0.0,10.0,1.3,13.9,10.0,8.78,0.0
2018,1,3,8,0,0.0,16.0,1.3,14.3,16.0,14.07,6.34
2018,1,3,8,15,0.0,22.0,1.4,14.85,22.0,19.35,11.35
2018,1,3,8,30,0.0,28.0,1.5,15.4,28.0,24.65,16.22
2018,1,3,8,45,0.0,28.5,1.6,15.95,28.5,25.09,16.7
2018,1,3,9,0,0.0,29.0,1.7,16.5,29.0,25.53,17.11
2018,1,3,9,15,0.0,27.5,1.85,16.9,27.5,24.21,15.92
2018,1,3,9,30,0.0,26.0,2.0,17.3,26.0,22.89,14.7
2018,1,3,9,45,0.0,29.0,2.15,17.7,29.0,25.54,16.99
2018,1,3,10,0,0.0,32.0,2.3,18.1,32.0,28.2,18.21
2018,1,3,10,15,0.0,29.5,2.3,18.3,29.5,26.0,16.3
2018,1,3,10,30,0.0,27.0,2.3,18.5,27.0,23.79,14.4
2018,1,3,10,45,0.0,25.5,2.25,18.65,25.5,22.47,13.26
2018,1,3,11,0,0.0,24.0,2.2,18.8,24.0,21.15,12.12
2018,1,3,11,15,0.0,25.5,2.1,18.8,25.5,22.48,13.22
2018,1,3,11,30,0.0,27.0,2.0,18.8,27.0,23.81,14.32
2018,1,3,11,45,0.0,30.0,1.9,18.8,30.0,26.46,16.53
2018,1,3,12,0,0.0,33.0,1.8,18.8,33.0,29.12,18.74
2018,1,3,12,15,0.0,41.0,1.6,18.65,41.0,36.2,24.66
2018,1,3,12,30,0.0,49.0,1.4,18.5,49.0,43.28,30.59
2018,1,3,12,45,0.0,49.0,1.15,18.4,49.0,43.28,30.62
2018,1,3,13,0,0.0,49.0,0.9,18.3,49.0,43.27,30.66
2018,1,3,13,15,0.0,40.5,0.95,18.15,40.5,35.74,24.41
2018,1,3,13,30,0.0,32.0,1.0,18.0,32.0,28.22,18.15
2018,1,3,13,45,0.0,29.0,1.0,17.85,29.0,25.56,15.96
2018,1,3,14,0,0.0,26.0,1.0,17.7,26.0,22.91,13.76
2018,1,3,14,15,0.5,51.5,1.05,17.5,51.5,45.77,33.11
2018,1,3,14,30,1.0,77.0,1.1,17.3,77.0,69.03,52.73
2018,1,3,14,45,13.5,97.5,1.1,17.1,101.5,97.81,77.13
2018,1,3,15,0,26.0,118.0,1.1,16.9,126.0,138.37,111.06
2018,1,3,15,15,20.0,103.0,1.1,16.9,108.5,112.43,89.38
2018,1,3,15,30,14.0,88.0,1.1,16.9,91.0,94.81,74.53
2018,1,3,15,45,9.5,71.5,1.15,16.15,73.5,76.11,58.74
2018,1,3,16,0,5.0,55.0,1.2,15.4,56.0,57.09,42.39
2018,1,3,16,15,2.5,40.0,1.4,15.15,40.5,40.78,28.05
2018,1,3,16,30,0.0,25.0,1.6,14.9,25.0,23.56,11.92
2018,1,3,16,45,1.0,14.0,1.8,14.7,14.0,12.87,0.0
2018,1,3,17,0,2.0,3.0,2.0,14.5,3.0,3.74,0.0
2018,1,3,17,15,1.0,1.5,2.1,14.3,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,7,15,13.0,4.5,1.6,13.65,5.0,0.0,0.0
2018,1,4,7,30,26.0,9.0,1.8,14.2,10.0,8.19,0.0
2018,1,4,7,45,144.0,23.0,2.0,14.7,38.5,18.04,5.41
2018,1,4,8,0,262.0,37.0,2.2,15.2,67.0,28.8,18.76
2018,1,4,8,15,293.0,49.0,2.35,15.65,95.5,37.57,27.15
2018,1,4,8,30,324.0,61.0,2.5,16.1,124.0,46.07,34.98
2018,1,4,8,45,373.0,71.0,2.65,16.5,159.5,52.91,41.21
2018,1,4,9,0,422.0,81.0,2.8,16.9,195.0,59.6,47.16
2018,1,4,9,15,334.0,105.5,2.95,17.4,204.0,75.85,61.35
2018,1,4,9,30,246.0,130.0,3.1,17.9,213.0,95.19,78.04
2018,1,4,9,45,336.0,133.0,3.25,18.35,258.5,97.54,79.82
2018,1,4,10,0,426.0,136.0,3.4,18.8,304.0,114.78,79.47
2018,1,4,10,15,371.5,156.0,3.45,19.2,310.0,153.81,106.88
2018,1,4,10,30,317.0,176.0,3.5,19.6,316.0,183.0,131.21
2018,1,4,10,45,373.0,170.5,3.6,20.0,343.0,209.29,150.46
2018,1,4,11,0,429.0,165.0,3.7,20.4,370.0,238.65,173.53
2018,1,4,11,15,576.5,136.5,3.7,20.6,420.0,282.52,206.56
2018,1,4,11,30,724.0,108.0,3.7,20.8,470.0,333.94,247.14
2018,1,4,11,45,783.5,93.5,3.7,20.95,490.0,377.23,284.0
2018,1,4,12,0,843.0,79.0,3.7,21.1,510.0,419.93,320.37
2018,1,4,12,15,849.5,78.0,3.65,21.1,511.5,454.19,350.49
2018,1,4,12,30,856.0,77.0,3.6,21.1,513.0,486.56,378.56
2018,1,4,12,45,845.5,78.5,3.55,21.1,503.5,510.95,400.02
2018,1,4,13,0,835.0,80.0,3.5,21.1,494.0,532.3,418.68
2018,1,4,13,15,800.5,85.5,3.45,21.0,472.0,541.59,427.88
2018,1,4,13,30,766.0,91.0,3.4,20.9,450.0,546.84,433.68
2018,1,4,13,45,649.5,110.0,3.35,20.8,404.0,516.28,411.32
2018,1,4,14,0,533.0,129.0,3.3,20.7,358.0,473.39,379.04
2018,1,4,14,15,518.0,121.5,3.2,20.45,331.5,465.28,374.29
2018,1,4,14,30,503.0,114.0,3.1,20.2,305.0,454.86,367.36
2018,1,4,14,45,602.5,89.0,3.0,20.0,297.0,499.4,403.87
2018,1,4,15,0,702.0,64.0,2.9,19.8,289.0,531.92,430.49
2018,1,4,15,15,670.5,59.5,2.9,19.8,252.0,506.75,410.76
2018,1,4,15,30,639.0,55.0,2.9,19.8,215.0,483.48,391.79
2018,1,4,15,45,582.0,50.0,2.1,18.6,175.5,439.0,354.85
2018,1,4,16,0,525.0,45.0,1.3,17.4,136.0,393.8,315.35
2018,1,4,16,15,434.5,37.5,1.25,16.85,98.5,326.24,257.46
2018,1,4,16,30,344.0,30.0,1.2,16.3,61.0,260.67,188.1
2018,1,4,16,45,208.0,19.5,1.15,15.75,35.0,152.17,0.0
2018,1,4,17,0,72.0,9.0,1.1,15.2,9.0,44.8,0.0
2018,1,4,17,15,36.0,4.5,1.1,15.1,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,7,15,9.0,5.0,1.05,14.2,5.0,0.0,0.0
2018,1,5,7,30,18.0,10.0,1.1,14.8,10.0,9.1,0.0
2018,1,5,7,45,45.5,25.0,1.15,15.35,29.0,20.83,7.1
2018,1,5,8,0,73.0,40.0,1.2,15.9,48.0,32.74,22.04
2018,1,5,8,15,99.5,53.0,1.3,16.3,69.5,43.07,31.87
2018,1,5,8,30,126.0,66.0,1.4,16.7,91.0,51.2,39.4
2018,1,5,8,45,95.5,76.0,1.45,17.05,97.5,60.9,48.13
2018,1,5,9,0,65.0,86.0,1.5,17.4,104.0,68.34,54.72
2018,1,5,9,15,41.0,104.5,1.55,17.8,116.5,84.54,68.8
2018,1,5,9,30,17.0,123.0,1.6,18.2,129.0,101.52,83.34
2018,1,5,9,45,46.5,143.0,1.7,18.55,161.0,111.66,91.82
2018,1,5,10,0,76.0,163.0,1.8,18.9,193.0,130.48,100.96
2018,1,5,10,15,112.5,177.5,1.8,19.15,225.5,147.57,111.92
2018,1,5,10,30,149.0,192.0,1.8,19.4,258.0,172.86,130.02
2018,1,5,10,45,202.0,192.0,1.8,19.6,286.0,194.6,145.31
2018,1,5,11,0,255.0,192.0,1.8,19.8,314.0,219.12,163.7
2018,1,5,11,15,193.5,198.5,1.75,20.0,292.5,223.21,169.98
2018,1,5,11,30,132.0,205.0,1.7,20.2,271.0,220.26,170.0
2018,1,5,11,45,255.5,196.5,1.7,20.45,326.5,268.58,206.63
2018,1,5,12,0,379.0,188.0,1.7,20.7,382.0,324.82,249.99
2018,1,5,12,15,400.0,179.5,1.75,20.7,384.0,348.0,269.44
2018,1,5,12,30,421.0,171.0,1.8,20.7,386.0,367.91,286.49
2018,1,5,12,45,300.0,190.5,1.85,20.75,342.5,336.61,263.83
2018,1,5,13,0,179.0,210.0,1.9,20.8,299.0,297.33,233.98
2018,1,5,13,15,254.0,176.5,1.9,20.65,298.5,320.56,253.9
2018,1,5,13,30,329.0,143.0,1.9,20.5,298.0,347.53,276.69
2018,1,5,13,45,412.0,137.5,1.95,20.35,322.0,400.38,319.35
2018,1,5,14,0,495.0,132.0,2.0,20.2,346.0,454.22,362.39
2018,1,5,14,15,381.5,141.0,1.95,19.9,299.5,403.29,323.06
2018,1,5,14,30,268.0,150.0,1.9,19.6,253.0,338.6,272.66
2018,1,5,14,45,247.5,135.5,1.85,19.35,223.5,314.31,254.43
2018,1,5,15,0,227.0,121.0,1.8,19.1,194.0,288.66,234.51
2018,1,5,15,15,163.5,105.0,1.8,19.1,154.0,222.05,180.5
2018,1,5,15,30,100.0,89.0,1.8,19.1,114.0,166.15,134.05
2018,1,5,15,45,133.0,73.0,1.35,18.15,100.0,179.98,145.65
2018,1,5,16,0,166.0,57.0,0.9,17.2,86.0,180.8,145.55
2018,1,5,16,15,142.0,42.5,0.85,16.85,62.5,148.97,117.19
2018,1,5,16,30,118.0,28.0,0.8,16.5,39.0,130.84,94.25
2018,1,5,16,45,84.0,18.0,0.75,16.1,23.5,85.36,0.0
2018,1,5,17,0,50.0,8.0,0.7,15.7,8.0,32.8,0.0
2018,1,5,17,15,25.0,4.0,0.7,15.55,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,6,7,15,2.5,3.5,0.45,11.85,3.5,0.0,0.0
2018,1,6,7,30,5.0,7.0,0.5,12.0,7.0,6.37,0.0
2018,1,6,7,45,3.0,17.5,0.6,12.15,17.5,15.42,3.95
2018,1,6,8,0,1.0,28.0,0.7,12.3,28.0,24.68,15.56
2018,1,6,8,15,3.0,40.5,0.8,12.55,41.0,35.34,25.62
2018,1,6,8,30,5.0,53.0,0.9,12.8,54.0,45.91,35.38
2018,1,6,8,45,95.0,72.5,1.0,13.05,98.0,58.5,46.81
2018,1,6,9,0,185.0,92.0,1.1,13.3,142.0,69.7,56.84
2018,1,6,9,15,281.0,104.5,1.15,13.6,193.5,78.64,64.72
2018,1,6,9,30,377.0,117.0,1.2,13.9,245.0,83.02,68.45
2018,1,6,9,45,311.0,136.5,1.25,14.15,249.0,99.63,82.88
2018,1,6,10,0,245.0,156.0,1.3,14.4,253.0,124.42,93.4
2018,1,6,10,15,231.5,169.0,1.3,14.9,266.0,149.23,110.19
2018,1,6,10,30,218.0,182.0,1.3,15.4,279.0,175.85,131.22
2018,1,6,10,45,171.5,182.0,1.25,15.9,260.5,181.4,137.65
2018,1,6,11,0,125.0,182.0,1.2,16.4,242.0,181.85,140.16
2018,1,6,11,15,194.5,193.5,1.25,16.8,290.0,219.51,168.84
2018,1,6,11,30,264.0,205.0,1.3,17.2,338.0,263.73,203.13
2018,1,6,11,45,253.0,208.5,1.3,17.6,337.5,277.88,215.49
2018,1,6,12,0,242.0,212.0,1.3,18.0,337.0,290.65,226.59
2018,1,6,12,15,249.0,206.5,1.4,18.1,334.5,301.92,236.63
2018,1,6,12,30,256.0,201.0,1.5,18.2,332.0,312.69,246.24
2018,1,6,12,45,283.5,201.5,1.6,18.3,344.5,338.93,267.79
2018,1,6,13,0,311.0,202.0,1.7,18.4,357.0,365.97,289.86
2018,1,6,13,15,329.0,191.5,1.75,18.35,351.0,377.25,299.91
2018,1,6,13,30,347.0,181.0,1.8,18.3,345.0,387.86,309.53
2018,1,6,13,45,316.5,176.0,1.85,18.25,320.0,374.8,300.31
2018,1,6,14,0,286.0,171.0,1.9,18.2,295.0,359.68,289.35
2018,1,6,14,15,302.0,158.5,1.9,18.0,281.5,363.08,293.43
2018,1,6,14,30,318.0,146.0,1.9,17.8,268.0,365.34,296.46
2018,1,6,14,45,335.5,129.0,1.85,17.6,247.5,361.9,294.92
2018,1,6,15,0,353.0,112.0,1.8,17.4,227.0,369.16,301.43
2018,1,6,15,15,446.5,90.0,1.8,17.4,216.5,403.97,330.14
2018,1,6,15,30,540.0,68.0,1.8,17.4,206.0,440.34,358.79
2018,1,6,15,45,409.0,63.5,1.35,16.0,157.5,351.85,287.06
2018,1,6,16,0,278.0,59.0,0.9,14.6,109.0,263.33,213.91
2018,1,6,16,15,223.5,46.5,0.95,13.95,79.5,215.42,172.52
2018,1,6,16,30,169.0,34.0,1.0,13.3,50.0,169.58,126.29
2018,1,6,16,45,106.0,21.0,1.0,12.65,29.0,103.04,0.0
2018,1,6,17,0,43.0,8.0,1.0,12.0,8.0,29.32,0.0
2018,1,6,17,15,21.5,4.0,1.05,11.75,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,15,28.0,5.0,1.2,9.15,6.0,0.0,0.0
2018,1,7,7,30,56.0,10.0,1.5,9.8,12.0,9.1,0.0
2018,1,7,7,45,122.0,25.5,1.75,10.5,37.0,20.01,6.92
2018,1,7,8,0,188.0,41.0,2.0,11.2,62.0,31.79,21.7
2018,1,7,8,15,299.0,49.5,2.2,11.65,100.0,37.96,27.98
2018,1,7,8,30,410.0,58.0,2.4,12.1,138.0,45.47,35.06
2018,1,7,8,45,388.0,74.5,2.55,12.6,164.0,55.55,44.24
2018,1,7,9,0,366.0,91.0,2.7,13.1,190.0,66.6,54.14
2018,1,7,9,15,425.5,95.5,2.8,13.65,227.5,69.08,56.25
2018,1,7,9,30,485.0,100.0,2.9,14.2,265.0,71.59,58.32
2018,1,7,9,45,451.5,118.5,3.0,14.75,284.0,83.27,68.41
2018,1,7,10,0,418.0,137.0,3.1,15.3,303.0,114.43,80.68
2018,1,7,10,15,493.5,132.5,3.1,15.6,342.0,143.98,95.28
2018,1,7,10,30,569.0,128.0,3.1,15.9,381.0,181.53,120.69
2018,1,7,10,45,631.0,119.0,3.1,16.25,412.0,217.19,148.23
2018,1,7,11,0,693.0,110.0,3.1,16.6,443.0,257.6,181.68
2018,1,7,11,15,668.0,120.0,3.0,16.75,449.0,293.96,215.62
2018,1,7,11,30,643.0,130.0,2.9,16.9,455.0,327.14,246.51
2018,1,7,11,45,676.5,122.5,2.85,17.05,468.5,362.88,277.76
2018,1,7,12,0,710.0,115.0,2.8,17.2,482.0,399.33,309.29
2018,1,7,12,15,786.0,93.5,2.7,17.35,499.0,442.49,345.34
2018,1,7,12,30,862.0,72.0,2.6,17.5,516.0,485.38,380.96
2018,1,7,12,45,866.5,68.5,2.5,17.65,509.0,511.82,403.66
2018,1,7,13,0,871.0,65.0,2.4,17.8,502.0,535.79,424.03
2018,1,7,13,15,860.0,65.0,2.3,17.75,485.5,552.4,438.62
2018,1,7,13,30,849.0,65.0,2.2,17.7,469.0,565.84,450.47
2018,1,7,13,45,787.5,75.5,2.05,17.7,436.0,561.36,447.75
2018,1,7,14,0,726.0,86.0,1.9,17.7,403.0,551.11,440.43
2018,1,7,14,15,698.0,85.0,1.65,17.35,373.5,543.73,435.55
2018,1,7,14,30,670.0,84.0,1.4,17.0,344.0,533.36,428.01
2018,1,7,14,45,487.5,100.5,1.1,16.65,280.5,436.99,352.92
2018,1,7,15,0,305.0,117.0,0.8,16.3,217.0,333.12,270.49
2018,1,7,15,15,228.5,106.5,0.8,16.3,176.0,275.91,225.13
2018,1,7,15,30,152.0,96.0,0.8,16.3,135.0,207.55,169.26
2018,1,7,15,45,82.0,80.5,0.7,15.45,101.0,148.35,119.9
2018,1,7,16,0,12.0,65.0,0.6,14.6,67.0,73.34,56.26
2018,1,7,16,15,6.0,47.0,0.6,14.4,48.0,51.28,37.16
2018,1,7,16,30,0.0,29.0,0.6,14.2,29.0,28.09,16.48
2018,1,7,16,45,5.0,16.5,0.6,14.0,16.5,19.5,0.0
2018,1,7,17,0,10.0,4.0,0.6,13.8,4.0,8.78,0.0
2018,1,7,17,15,5.0,2.0,0.55,13.75,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,13.05,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,13.2,4.0,3.64,0.0
2018,1,8,7,45,0.0,10.5,1.95,13.4,10.5,9.22,0.12
2018,1,8,8,0,0.0,17.0,2.0,13.6,17.0,14.95,7.13
2018,1,8,8,15,0.0,23.5,2.15,13.75,23.5,20.68,12.58
2018,1,8,8,30,0.0,30.0,2.3,13.9,30.0,26.42,17.9
2018,1,8,8,45,0.0,27.0,2.45,14.1,27.0,23.76,15.66
2018,1,8,9,0,0.0,24.0,2.6,14.3,24.0,21.11,13.32
2018,1,8,9,15,0.0,19.0,2.7,14.5,19.0,16.71,9.37
2018,1,8,9,30,0.0,14.0,2.8,14.7,14.0,12.31,5.4
2018,1,8,9,45,0.0,16.0,2.95,14.85,16.0,14.08,6.96
2018,1,8,10,0,0.0,18.0,3.1,15.0,18.0,15.84,7.91
2018,1,8,10,15,0.0,20.0,3.15,15.15,20.0,17.61,9.39
2018,1,8,10,30,0.0,22.0,3.2,15.3,22.0,19.38,10.87
2018,1,8,10,45,0.0,28.5,3.2,15.45,28.5,25.13,15.72
2018,1,8,11,0,0.0,35.0,3.2,15.6,35.0,30.88,20.54
2018,1,8,11,15,0.0,31.0,3.15,15.65,31.0,27.34,17.53
2018,1,8,11,30,0.0,27.0,3.1,15.7,27.0,23.81,14.52
2018,1,8,11,45,0.0,48.5,3.05,15.8,48.5,42.84,30.54
2018,1,8,12,0,0.0,70.0,3.0,15.9,70.0,61.92,46.51
2018,1,8,12,15,0.0,91.0,2.85,15.95,91.0,80.59,62.05
2018,1,8,12,30,0.0,112.0,2.7,16.0,112.0,99.32,77.58
2018,1,8,12,45,0.0,112.0,2.6,16.0,112.0,99.48,77.72
2018,1,8,13,0,0.0,112.0,2.5,16.0,112.0,99.66,77.92
2018,1,8,13,15,0.0,101.0,2.35,16.0,101.0,89.8,69.8
2018,1,8,13,30,0.0,90.0,2.2,16.0,90.0,79.85,61.6
2018,1,8,13,45,0.0,81.0,2.1,16.0,81.0,71.68,54.86
2018,1,8,14,0,0.0,72.0,2.0,16.0,72.0,63.67,48.24
2018,1,8,14,15,1.0,79.5,1.95,15.95,80.0,71.07,54.58
2018,1,8,14,30,2.0,87.0,1.9,15.9,88.0,79.13,61.48
2018,1,8,14,45,2.5,86.0,1.85,15.8,87.0,79.04,61.53
2018,1,8,15,0,3.0,85.0,1.8,15.7,86.0,79.24,61.81
2018,1,8,15,15,1.5,66.0,1.8,15.7,66.5,59.88,45.45
2018,1,8,15,30,0.0,47.0,1.8,15.7,47.0,41.47,29.76
2018,1,8,15,45,0.0,41.0,2.05,15.6,41.0,36.16,25.15
2018,1,8,16,0,0.0,35.0,2.3,15.5,35.0,30.86,20.44
2018,1,8,16,15,0.0,25.5,2.5,15.45,25.5,22.46,13.05
2018,1,8,16,30,0.0,16.0,2.7,15.4,16.0,14.07,5.47
2018,1,8,16,45,0.0,9.0,2.9,15.35,9.0,7.9,0.0
2018,1,8,17,0,0.0,2.0,3.1,15.3,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,3.15,15.3,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.7,13.5,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.6,2.0,1.82,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.7,4.0,3.5,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.8,6.0,5.26,0.0
2018,1,9,8,15,0.0,7.0,2.05,13.8,7.0,6.14,0.0
2018,1,9,8,30,0.0,8.0,2.1,13.8,8.0,7.02,0.62
2018,1,9,8,45,0.0,9.5,2.1,13.8,9.5,8.34,1.84
2018,1,9,9,0,0.0,11.0,2.1,13.8,11.0,9.66,3.06
2018,1,9,9,15,0.0,12.5,2.15,13.85,12.5,10.99,4.25
2018,1,9,9,30,0.0,14.0,2.2,13.9,14.0,12.31,5.44
2018,1,9,9,45,0.0,16.0,2.25,13.9,16.0,14.08,7.01
2018,1,9,10,0,0.0,18.0,2.3,13.9,18.0,15.84,7.98
2018,1,9,10,15,0.0,38.0,2.35,13.95,38.0,33.51,23.08
2018,1,9,10,30,0.0,58.0,2.4,14.0,58.0,51.24,38.1
2018,1,9,10,45,0.0,66.0,2.5,14.0,66.0,58.35,44.04
2018,1,9,11,0,0.0,74.0,2.6,14.0,74.0,65.46,49.98
2018,1,9,11,15,3.5,110.5,2.65,14.15,112.5,98.14,77.2
2018,1,9,11,30,7.0,147.0,2.7,14.3,151.0,130.84,104.16
2018,1,9,11,45,4.5,139.5,2.75,14.45,142.0,124.31,98.68
2018,1,9,12,0,2.0,132.0,2.8,14.6,133.0,117.33,92.88
2018,1,9,12,15,22.5,166.5,2.8,14.7,178.0,157.27,125.74
2018,1,9,12,30,43.0,201.0,2.8,14.8,223.0,202.94,163.05
2018,1,9,12,45,23.0,164.0,2.75,14.9,176.0,161.78,129.46
2018,1,9,13,0,3.0,127.0,2.7,15.0,129.0,114.91,90.82
2018,1,9,13,15,10.5,135.5,2.6,14.95,141.0,127.39,101.44
2018,1,9,13,30,18.0,144.0,2.5,14.9,153.0,140.54,112.56
2018,1,9,13,45,9.0,107.5,2.4,14.8,112.0,101.59,80.26
2018,1,9,14,0,0.0,71.0,2.3,14.7,71.0,62.78,47.71
2018,1,9,14,15,0.0,61.0,2.2,14.55,61.0,53.89,40.33
2018,1,9,14,30,0.0,51.0,2.1,14.4,51.0,45.01,32.88
2018,1,9,14,45,4.5,61.0,2.05,14.25,62.5,56.73,43.06
2018,1,9,15,0,9.0,71.0,2.0,14.1,74.0,68.91,53.61
2018,1,9,15,15,6.0,49.5,2.0,14.1,51.5,47.46,35.27
2018,1,9,15,30,3.0,28.0,2.0,14.1,29.0,26.52,17.24
2018,1,9,15,45,1.5,19.0,1.9,13.6,19.5,17.62,9.54
2018,1,9,16,0,0.0,10.0,1.8,13.1,10.0,8.78,1.86
2018,1,9,16,15,0.0,7.5,1.85,12.95,7.5,6.58,0.0
2018,1,9,16,30,0.0,5.0,1.9,12.8,5.0,4.38,0.0
2018,1,9,16,45,0.0,3.0,1.95,12.65,3.0,2.63,0.0
2018,1,9,17,0,0.0,1.0,2.0,12.5,1.0,0.91,0.0
2018,1,9,17,15,0.0,0.5,2.1,12.45,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,10,7,15,6.5,4.5,1.9,9.45,4.5,0.0,0.0
2018,1,10,7,30,13.0,9.0,2.1,9.9,9.0,8.19,0.0
2018,1,10,7,45,7.0,17.5,2.25,10.35,17.5,15.58,4.44
2018,1,10,8,0,1.0,26.0,2.4,10.8,26.0,22.92,14.15
2018,1,10,8,15,15.5,46.0,2.45,11.15,49.0,39.12,29.1
2018,1,10,8,30,30.0,66.0,2.5,11.5,72.0,54.62,43.32
2018,1,10,8,45,73.5,85.0,2.55,11.8,104.0,66.94,54.57
2018,1,10,9,0,117.0,104.0,2.6,12.1,136.0,80.56,66.8
2018,1,10,9,15,125.0,118.0,2.6,12.3,157.0,90.5,75.62
2018,1,10,9,30,133.0,132.0,2.6,12.5,178.0,100.2,84.08
2018,1,10,9,45,71.5,130.5,2.65,12.75,155.5,104.16,87.37
2018,1,10,10,0,10.0,129.0,2.7,13.0,133.0,109.01,87.06
2018,1,10,10,15,9.0,139.0,2.65,13.0,143.0,118.45,94.7
2018,1,10,10,30,8.0,149.0,2.6,13.0,153.0,127.82,102.37
2018,1,10,10,45,15.5,166.0,2.6,13.05,173.5,144.29,115.6
2018,1,10,11,0,23.0,183.0,2.6,13.1,194.0,161.72,129.64
2018,1,10,11,15,26.5,190.0,2.5,13.1,203.0,170.87,137.04
2018,1,10,11,30,30.0,197.0,2.4,13.1,212.0,179.83,144.36
2018,1,10,11,45,34.0,203.0,2.35,13.1,220.5,189.9,152.64
2018,1,10,12,0,38.0,209.0,2.3,13.1,229.0,200.38,161.27
2018,1,10,12,15,50.0,206.5,2.25,13.15,232.5,207.26,166.97
2018,1,10,12,30,62.0,204.0,2.2,13.2,236.0,214.7,173.25
2018,1,10,12,45,81.5,212.0,2.15,13.25,253.5,236.34,191.15
2018,1,10,13,0,101.0,220.0,2.1,13.3,271.0,259.43,210.21
2018,1,10,13,15,116.0,216.5,2.0,13.3,273.5,277.08,224.88
2018,1,10,13,30,131.0,213.0,1.9,13.3,276.0,288.76,234.81
2018,1,10,13,45,236.0,191.5,1.85,13.35,299.0,344.4,281.17
2018,1,10,14,0,341.0,170.0,1.8,13.4,322.0,393.35,321.8
2018,1,10,14,15,445.5,140.0,1.7,13.35,325.0,444.66,363.91
2018,1,10,14,30,550.0,110.0,1.6,13.3,328.0,489.85,400.82
2018,1,10,14,45,587.0,95.0,1.5,13.3,309.0,502.38,411.19
2018,1,10,15,0,624.0,80.0,1.4,13.3,290.0,512.12,419.33
2018,1,10,15,15,533.0,80.0,1.4,13.3,244.0,455.35,374.65
2018,1,10,15,30,442.0,80.0,1.4,13.3,198.0,392.82,324.67
2018,1,10,15,45,314.0,73.5,1.05,13.0,150.0,305.45,252.28
2018,1,10,16,0,186.0,67.0,0.7,12.7,102.0,207.79,170.19
2018,1,10,16,15,144.0,51.5,0.65,12.55,74.5,164.14,132.33
2018,1,10,16,30,102.0,36.0,0.6,12.4,47.0,121.01,92.47
2018,1,10,16,45,95.0,24.0,0.55,12.25,30.5,96.22,35.33
2018,1,10,17,0,88.0,12.0,0.5,12.1,14.0,56.81,0.0
2018,1,10,17,15,44.0,6.0,0.5,12.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,7,15,60.0,7.5,0.7,11.8,9.0,0.0,0.0
2018,1,11,7,30,120.0,15.0,0.8,12.1,18.0,13.64,0.0
2018,1,11,7,45,242.0,26.0,0.9,12.35,48.5,21.67,8.5
2018,1,11,8,0,364.0,37.0,1.0,12.6,79.0,30.27,20.37
2018,1,11,8,15,328.0,52.0,1.05,12.9,102.0,39.92,29.63
2018,1,11,8,30,292.0,67.0,1.1,13.2,125.0,50.42,39.33
2018,1,11,8,45,418.5,70.5,1.15,13.45,174.5,52.63,41.53
2018,1,11,9,0,545.0,74.0,1.2,13.7,224.0,55.58,44.23
2018,1,11,9,15,648.5,68.5,1.25,14.1,273.0,50.02,39.22
2018,1,11,9,30,752.0,63.0,1.3,14.5,322.0,49.55,38.71
2018,1,11,9,45,712.5,76.5,1.3,14.9,341.5,53.94,42.48
2018,1,11,10,0,673.0,90.0,1.3,15.3,361.0,90.71,54.41
2018,1,11,10,15,684.5,95.0,1.3,15.8,387.5,133.53,78.55
2018,1,11,10,30,696.0,100.0,1.3,16.3,414.0,176.88,110.61
2018,1,11,10,45,760.0,90.0,1.3,16.8,448.0,222.25,145.88
2018,1,11,11,0,824.0,80.0,1.3,17.3,482.0,267.36,183.07
2018,1,11,11,15,806.0,88.0,1.2,17.65,491.0,309.23,221.06
2018,1,11,11,30,788.0,96.0,1.1,18.0,500.0,348.19,256.01
2018,1,11,11,45,747.0,108.5,1.05,18.4,496.0,377.61,283.09
2018,1,11,12,0,706.0,121.0,1.0,18.8,492.0,405.04,307.47
2018,1,11,12,15,730.0,115.0,1.0,19.05,498.0,439.47,336.09
2018,1,11,12,30,754.0,109.0,1.0,19.3,504.0,473.31,363.69
2018,1,11,12,45,805.0,92.5,0.95,19.5,509.0,509.72,392.56
2018,1,11,13,0,856.0,76.0,0.9,19.7,514.0,543.3,418.96
