Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,15,898.5,90.5,4.1,20.35,634.0,399.81,296.02
2018,2,11,11,30,906.0,91.0,4.2,20.3,652.0,446.62,337.65
2018,2,11,11,45,821.5,119.5,4.3,20.25,634.0,475.32,365.19
2018,2,11,12,0,737.0,148.0,4.4,20.2,616.0,496.36,385.43
2018,2,11,12,15,634.0,183.0,4.35,19.8,586.0,507.7,397.11
2018,2,11,12,30,531.0,218.0,4.3,19.4,556.0,507.21,398.72
2018,2,11,12,45,328.5,244.5,4.25,19.0,453.0,428.98,339.4
2018,2,11,13,0,126.0,271.0,4.2,18.6,350.0,336.49,266.51
2018,2,11,13,15,95.5,240.0,4.05,18.2,299.0,286.49,227.97
2018,2,11,13,30,65.0,209.0,3.9,17.8,248.0,240.48,191.74
2018,2,11,13,45,331.0,186.0,3.8,17.45,374.0,423.73,342.69
2018,2,11,14,0,597.0,163.0,3.7,17.1,500.0,615.12,493.94
2018,2,11,14,15,660.0,135.5,3.65,16.65,490.5,644.24,518.24
2018,2,11,14,30,723.0,108.0,3.6,16.2,481.0,670.08,541.08
2018,2,11,14,45,631.5,121.5,3.6,15.75,431.0,625.6,508.11
2018,2,11,15,0,540.0,135.0,3.6,15.3,381.0,571.28,467.38
2018,2,11,15,15,325.5,143.0,3.6,15.3,287.5,410.43,339.18
2018,2,11,15,30,111.0,151.0,3.6,15.3,194.0,252.78,208.24
2018,2,11,15,45,131.5,129.5,3.95,14.35,174.5,244.93,204.12
2018,2,11,16,0,152.0,108.0,4.3,13.4,155.0,235.45,197.98
2018,2,11,16,15,164.5,95.5,4.1,12.75,138.5,244.12,205.52
2018,2,11,16,30,177.0,83.0,3.9,12.1,122.0,238.91,200.79
2018,2,11,16,45,168.5,64.0,3.65,11.5,93.5,208.98,174.0
2018,2,11,17,0,160.0,45.0,3.4,10.9,65.0,178.02,144.65
2018,2,11,17,15,95.0,28.5,3.4,10.6,39.0,113.62,75.5
2018,2,11,17,30,30.0,12.0,3.4,10.3,13.0,28.02,0.0
2018,2,11,17,45,15.0,6.0,3.4,10.05,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,6,45,35.5,4.5,2.4,7.65,4.5,0.0,0.0
2018,2,12,7,0,71.0,9.0,2.5,7.9,9.0,8.19,0.0
2018,2,12,7,15,236.0,20.5,2.6,8.3,40.0,17.3,0.0
2018,2,12,7,30,401.0,32.0,2.7,8.7,71.0,26.45,16.56
2018,2,12,7,45,505.5,38.5,2.8,9.15,116.5,30.7,21.68
2018,2,12,8,0,610.0,45.0,2.9,9.6,162.0,38.26,28.9
2018,2,12,8,15,657.5,50.0,2.9,10.0,207.5,41.42,31.97
2018,2,12,8,30,705.0,55.0,2.9,10.4,253.0,44.59,34.89
2018,2,12,8,45,716.5,63.0,2.85,10.75,294.5,50.04,39.76
2018,2,12,9,0,728.0,71.0,2.8,11.1,336.0,55.28,44.36
2018,2,12,9,15,778.0,72.0,2.75,11.4,385.5,55.0,43.95
2018,2,12,9,30,828.0,73.0,2.7,11.7,435.0,54.91,43.7
2018,2,12,9,45,860.0,73.5,2.65,12.0,478.0,88.67,48.34
2018,2,12,10,0,892.0,74.0,2.6,12.3,521.0,148.7,82.87
2018,2,12,10,15,905.5,76.0,2.6,12.5,554.0,202.51,123.68
2018,2,12,10,30,919.0,78.0,2.6,12.7,587.0,256.69,170.21
2018,2,12,10,45,910.0,84.5,2.6,12.9,607.0,308.86,218.06
2018,2,12,11,0,901.0,91.0,2.6,13.1,627.0,358.86,264.26
2018,2,12,11,15,905.0,92.0,2.6,13.2,643.5,406.54,307.77
2018,2,12,11,30,909.0,93.0,2.6,13.3,660.0,452.79,349.24
2018,2,12,11,45,847.5,113.5,2.6,13.45,648.0,484.46,378.73
2018,2,12,12,0,786.0,134.0,2.6,13.6,636.0,510.24,402.29
2018,2,12,12,15,518.0,209.0,2.6,13.65,540.0,469.61,373.24
2018,2,12,12,30,250.0,284.0,2.6,13.7,444.0,406.14,323.96
2018,2,12,12,45,225.5,285.0,2.65,13.8,428.5,400.86,320.83
2018,2,12,13,0,201.0,286.0,2.7,13.9,413.0,398.1,319.13
2018,2,12,13,15,177.0,265.0,2.7,13.9,375.0,372.28,299.52
2018,2,12,13,30,153.0,244.0,2.7,13.9,337.0,343.74,277.58
2018,2,12,13,45,94.0,216.0,2.7,13.95,272.5,281.26,227.5
2018,2,12,14,0,35.0,188.0,2.7,14.0,208.0,205.04,165.28
2018,2,12,14,15,69.0,178.5,2.7,13.9,215.5,222.59,181.18
2018,2,12,14,30,103.0,169.0,2.7,13.8,223.0,251.8,206.34
2018,2,12,14,45,115.0,165.0,2.7,13.7,221.0,260.11,213.94
2018,2,12,15,0,127.0,161.0,2.7,13.6,219.0,268.35,221.58
2018,2,12,15,15,250.5,148.0,2.7,13.6,250.0,361.93,300.86
2018,2,12,15,30,374.0,135.0,2.7,13.6,281.0,455.33,377.98
2018,2,12,15,45,367.5,118.0,2.45,13.15,247.0,431.0,359.01
2018,2,12,16,0,361.0,101.0,2.2,12.7,213.0,404.83,338.64
2018,2,12,16,15,477.0,77.5,1.9,11.95,199.5,458.93,383.61
2018,2,12,16,30,593.0,54.0,1.6,11.2,186.0,502.84,417.41
2018,2,12,16,45,532.0,46.0,1.35,10.45,142.5,441.44,364.06
2018,2,12,17,0,471.0,38.0,1.1,9.7,99.0,381.19,308.77
2018,2,12,17,15,298.5,27.5,1.1,9.4,60.0,250.71,177.64
2018,2,12,17,30,126.0,17.0,1.1,9.1,21.0,87.76,0.0
2018,2,12,17,45,63.0,8.5,1.1,8.85,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,7.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,7.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,7.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,7.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,6.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,13,6,45,10.5,3.5,0.8,6.2,3.5,0.0,0.0
2018,2,13,7,0,21.0,7.0,0.8,6.6,7.0,6.37,0.0
2018,2,13,7,15,161.0,22.0,0.95,7.45,37.5,17.42,0.0
2018,2,13,7,30,301.0,37.0,1.1,8.3,68.0,30.89,20.64
2018,2,13,7,45,441.0,43.5,1.3,9.1,116.0,34.85,25.46
2018,2,13,8,0,581.0,50.0,1.5,9.9,164.0,39.05,29.64
2018,2,13,8,15,602.0,60.5,1.7,10.8,206.5,46.18,36.19
2018,2,13,8,30,623.0,71.0,1.9,11.7,249.0,52.99,42.28
2018,2,13,8,45,698.0,71.5,2.15,12.6,302.5,51.97,41.19
2018,2,13,9,0,773.0,72.0,2.4,13.5,356.0,56.24,44.77
2018,2,13,9,15,805.0,74.0,2.45,14.0,400.5,56.63,44.92
2018,2,13,9,30,837.0,76.0,2.5,14.5,445.0,57.12,45.14
2018,2,13,9,45,862.0,76.0,2.55,15.0,484.5,93.39,50.38
2018,2,13,10,0,887.0,76.0,2.6,15.5,524.0,152.6,84.81
2018,2,13,10,15,900.0,77.5,2.6,15.8,556.5,205.82,125.08
2018,2,13,10,30,913.0,79.0,2.6,16.1,589.0,259.34,170.66
2018,2,13,10,45,922.0,80.5,2.55,16.4,614.5,311.89,217.54
2018,2,13,11,0,931.0,82.0,2.5,16.7,640.0,363.88,264.17
2018,2,13,11,15,922.5,87.5,2.45,16.85,653.5,412.23,307.79
2018,2,13,11,30,914.0,93.0,2.4,17.0,667.0,458.1,348.31
2018,2,13,11,45,895.5,100.0,2.35,17.2,669.5,498.21,383.21
2018,2,13,12,0,877.0,107.0,2.3,17.4,672.0,534.56,414.07
2018,2,13,12,15,909.5,97.0,2.25,17.45,684.0,579.43,450.64
2018,2,13,12,30,942.0,87.0,2.2,17.5,696.0,623.38,485.75
2018,2,13,12,45,729.5,154.5,2.15,17.6,623.0,597.5,466.64
2018,2,13,13,0,517.0,222.0,2.1,17.7,550.0,551.22,431.54
2018,2,13,13,15,391.0,236.0,2.05,17.65,481.0,493.0,388.28
2018,2,13,13,30,265.0,250.0,2.0,17.6,412.0,435.65,344.28
2018,2,13,13,45,151.5,184.5,1.95,17.6,276.5,289.72,231.48
2018,2,13,14,0,38.0,119.0,1.9,17.6,141.0,138.48,109.38
2018,2,13,14,15,150.0,151.0,1.85,17.4,230.5,263.55,213.48
2018,2,13,14,30,262.0,183.0,1.8,17.2,320.0,397.19,320.37
2018,2,13,14,45,145.5,163.5,1.75,17.05,238.5,281.5,227.65
2018,2,13,15,0,29.0,144.0,1.7,16.9,157.0,164.11,131.22
2018,2,13,15,15,75.0,138.0,1.7,16.9,168.5,194.41,158.01
2018,2,13,15,30,121.0,132.0,1.7,16.9,180.0,236.94,194.05
2018,2,13,15,45,231.5,118.5,1.25,16.1,196.0,317.98,262.0
2018,2,13,16,0,342.0,105.0,0.8,15.3,212.0,397.49,325.61
2018,2,13,16,15,376.0,87.5,0.75,14.8,187.5,397.9,325.99
2018,2,13,16,30,410.0,70.0,0.7,14.3,163.0,395.1,323.35
2018,2,13,16,45,347.0,57.0,0.7,13.8,122.5,331.08,270.09
2018,2,13,17,0,284.0,44.0,0.7,13.3,82.0,269.32,216.36
2018,2,13,17,15,183.5,30.5,0.7,13.05,51.0,187.33,133.96
2018,2,13,17,30,83.0,17.0,0.7,12.8,20.0,63.37,0.0
2018,2,13,17,45,41.5,8.5,0.7,12.6,10.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,6,45,12.5,3.5,0.8,7.8,3.5,0.0,0.0
2018,2,14,7,0,25.0,7.0,0.7,8.2,7.0,6.37,0.0
2018,2,14,7,15,88.0,23.0,0.75,9.1,31.0,18.62,0.0
2018,2,14,7,30,151.0,39.0,0.8,10.0,55.0,31.11,20.92
2018,2,14,7,45,370.5,45.0,0.85,10.9,112.0,35.84,26.21
2018,2,14,8,0,590.0,51.0,0.9,11.8,169.0,39.79,30.11
2018,2,14,8,15,640.5,57.5,0.85,12.65,216.5,43.7,33.74
2018,2,14,8,30,691.0,64.0,0.8,13.5,264.0,47.54,37.13
2018,2,14,8,45,748.0,65.5,0.75,14.3,315.0,52.04,40.99
2018,2,14,9,0,805.0,67.0,0.7,15.1,366.0,52.23,40.95
2018,2,14,9,15,831.5,69.5,0.7,15.8,410.0,53.14,41.53
2018,2,14,9,30,858.0,72.0,0.7,16.5,454.0,54.11,42.14
2018,2,14,9,45,691.5,116.5,0.7,17.2,441.5,111.98,68.65
2018,2,14,10,0,525.0,161.0,0.7,17.9,429.0,169.11,111.41
2018,2,14,10,15,596.0,155.0,0.85,18.15,476.5,209.81,139.28
2018,2,14,10,30,667.0,149.0,1.0,18.4,524.0,255.93,174.84
2018,2,14,10,45,801.0,115.0,1.15,18.6,585.0,307.03,214.4
2018,2,14,11,0,935.0,81.0,1.3,18.8,646.0,367.63,263.2
2018,2,14,11,15,930.0,85.5,1.5,18.9,660.5,416.59,306.84
2018,2,14,11,30,925.0,90.0,1.7,19.0,675.0,463.36,347.95
2018,2,14,11,45,891.0,101.5,1.95,19.05,672.0,499.54,380.6
2018,2,14,12,0,857.0,113.0,2.2,19.1,669.0,533.55,410.55
2018,2,14,12,15,670.0,177.0,2.35,19.15,612.0,528.8,409.73
2018,2,14,12,30,483.0,241.0,2.5,19.2,555.0,506.92,394.56
2018,2,14,12,45,515.0,227.0,2.7,19.2,559.0,535.48,418.54
2018,2,14,13,0,547.0,213.0,2.9,19.2,563.0,563.79,441.99
2018,2,14,13,15,434.5,233.5,2.95,19.15,507.5,529.5,416.33
2018,2,14,13,30,322.0,254.0,3.0,19.1,452.0,479.68,378.57
2018,2,14,13,45,220.0,246.5,3.1,19.0,379.5,401.81,319.05
2018,2,14,14,0,118.0,239.0,3.2,18.9,307.0,328.54,261.32
2018,2,14,14,15,345.0,193.5,3.2,18.7,379.0,463.86,372.67
2018,2,14,14,30,572.0,148.0,3.2,18.5,451.0,610.32,488.63
2018,2,14,14,45,721.5,110.0,3.25,18.3,465.5,687.95,549.97
2018,2,14,15,0,871.0,72.0,3.3,18.1,480.0,750.96,598.09
2018,2,14,15,15,848.5,70.5,3.3,18.1,438.5,739.86,590.86
2018,2,14,15,30,826.0,69.0,3.3,18.1,397.0,719.43,577.14
2018,2,14,15,45,795.0,65.0,2.85,17.1,350.5,686.78,554.11
2018,2,14,16,0,764.0,61.0,2.4,16.1,304.0,651.71,528.44
2018,2,14,16,15,717.0,56.0,2.15,14.95,255.0,601.99,491.65
2018,2,14,16,30,670.0,51.0,1.9,13.8,206.0,551.05,452.07
2018,2,14,16,45,534.5,45.0,1.65,12.65,150.0,445.84,366.54
2018,2,14,17,0,399.0,39.0,1.4,11.5,94.0,339.89,276.58
2018,2,14,17,15,307.0,29.0,1.4,11.05,61.0,262.26,195.28
2018,2,14,17,30,215.0,19.0,1.4,10.6,28.0,142.13,0.0
2018,2,14,17,45,107.5,9.5,1.45,10.15,14.0,8.64,0.0
2018,2,14,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.5,1.65,6.5,6.5,0.0,0.0
2018,2,15,7,0,108.0,11.0,1.8,7.0,13.0,10.01,0.0
2018,2,15,7,15,291.0,22.5,2.05,7.7,49.5,18.83,2.13
2018,2,15,7,30,474.0,34.0,2.3,8.4,86.0,27.96,18.5
2018,2,15,7,45,569.5,40.0,2.6,9.05,134.0,34.71,25.43
2018,2,15,8,0,665.0,46.0,2.9,9.7,182.0,38.96,29.61
2018,2,15,8,15,722.0,50.5,3.0,10.4,233.0,41.76,32.26
2018,2,15,8,30,779.0,55.0,3.1,11.1,284.0,44.6,34.81
2018,2,15,8,45,815.5,59.0,3.25,11.8,333.5,46.92,36.77
2018,2,15,9,0,852.0,63.0,3.4,12.5,383.0,49.23,38.66
2018,2,15,9,15,877.0,65.0,3.5,13.1,428.0,56.59,45.02
2018,2,15,9,30,902.0,67.0,3.6,13.7,473.0,58.1,46.12
2018,2,15,9,45,921.0,68.5,3.65,14.35,513.0,103.96,55.23
2018,2,15,10,0,940.0,70.0,3.7,15.0,553.0,159.94,88.06
2018,2,15,10,15,952.5,71.5,3.75,15.45,586.5,215.98,131.59
2018,2,15,10,30,965.0,73.0,3.8,15.9,620.0,272.21,180.17
2018,2,15,10,45,974.0,73.5,3.85,16.3,646.0,326.64,229.3
2018,2,15,11,0,983.0,74.0,3.9,16.7,672.0,380.4,278.03
2018,2,15,11,15,988.5,74.5,3.9,16.95,690.0,431.96,324.54
2018,2,15,11,30,994.0,75.0,3.9,17.2,708.0,482.04,368.83
2018,2,15,11,45,997.0,75.0,3.9,17.45,718.0,528.84,409.47
2018,2,15,12,0,1000.0,75.0,3.9,17.7,728.0,573.5,447.35
2018,2,15,12,15,1000.0,75.5,3.85,17.85,729.5,614.71,481.68
2018,2,15,12,30,1000.0,76.0,3.8,18.0,731.0,653.21,513.11
2018,2,15,12,45,997.0,76.5,3.8,18.1,724.0,687.03,540.6
2018,2,15,13,0,994.0,77.0,3.8,18.2,717.0,717.68,565.24
2018,2,15,13,15,990.0,76.0,3.75,18.15,701.5,742.81,585.61
2018,2,15,13,30,986.0,75.0,3.7,18.1,686.0,764.47,602.69
2018,2,15,13,45,979.5,73.5,3.65,18.1,662.5,780.27,614.58
2018,2,15,14,0,973.0,72.0,3.6,18.1,639.0,792.4,623.96
2018,2,15,14,15,963.0,70.5,3.55,17.9,608.0,798.26,629.43
2018,2,15,14,30,953.0,69.0,3.5,17.7,577.0,800.41,632.4
2018,2,15,14,45,938.5,67.0,3.45,17.55,539.5,794.93,629.86
2018,2,15,15,0,924.0,65.0,3.4,17.4,502.0,785.88,624.85
2018,2,15,15,15,903.0,63.0,3.4,17.4,458.5,768.53,613.67
2018,2,15,15,30,882.0,61.0,3.4,17.4,415.0,748.05,600.08
2018,2,15,15,45,852.0,58.0,2.8,16.4,367.5,716.75,577.45
2018,2,15,16,0,822.0,55.0,2.2,15.4,320.0,689.44,556.78
2018,2,15,16,15,776.5,51.0,1.95,14.25,269.5,641.02,521.29
2018,2,15,16,30,731.0,47.0,1.7,13.1,219.0,591.3,483.0
2018,2,15,16,45,649.0,42.0,1.45,11.9,168.0,514.91,421.58
2018,2,15,17,0,567.0,37.0,1.2,10.7,117.0,439.34,356.15
2018,2,15,17,15,416.0,28.5,1.2,10.35,74.5,330.11,249.68
2018,2,15,17,30,265.0,20.0,1.2,10.0,32.0,198.96,0.0
2018,2,15,17,45,132.5,10.0,1.2,9.7,16.0,82.53,0.0
2018,2,15,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,45,17.0,4.0,0.8,8.4,4.5,0.0,0.0
2018,2,16,7,0,34.0,8.0,0.8,8.7,9.0,7.28,0.0
2018,2,16,7,15,111.0,24.5,0.85,9.5,35.5,19.25,4.41
2018,2,16,7,30,188.0,41.0,0.9,10.3,62.0,31.79,21.83
2018,2,16,7,45,384.5,46.0,1.0,11.05,117.0,36.4,26.79
2018,2,16,8,0,581.0,51.0,1.1,11.8,172.0,39.44,29.84
2018,2,16,8,15,595.0,62.5,1.2,12.6,213.5,47.29,36.97
2018,2,16,8,30,609.0,74.0,1.3,13.4,255.0,54.77,43.58
2018,2,16,8,45,655.5,78.5,1.4,14.2,302.5,56.59,45.02
2018,2,16,9,0,702.0,83.0,1.5,15.0,350.0,58.46,46.44
2018,2,16,9,15,785.0,77.0,1.65,15.7,407.5,58.35,46.08
2018,2,16,9,30,868.0,71.0,1.8,16.4,465.0,53.17,41.28
2018,2,16,9,45,885.0,73.0,1.95,17.15,504.0,108.3,58.02
2018,2,16,10,0,902.0,75.0,2.1,17.9,543.0,162.68,90.34
2018,2,16,10,15,914.0,77.5,2.2,18.25,576.0,217.56,132.77
2018,2,16,10,30,926.0,80.0,2.3,18.6,609.0,272.67,179.76
2018,2,16,10,45,934.5,81.5,2.35,18.95,635.0,326.02,227.01
2018,2,16,11,0,943.0,83.0,2.4,19.3,661.0,378.74,273.76
2018,2,16,11,15,948.5,83.5,2.4,19.55,678.5,428.64,317.7
2018,2,16,11,30,954.0,84.0,2.4,19.8,696.0,477.14,359.49
2018,2,16,11,45,956.5,85.0,2.4,20.05,706.0,523.11,398.24
2018,2,16,12,0,959.0,86.0,2.4,20.3,716.0,567.04,434.36
2018,2,16,12,15,959.5,85.5,2.35,20.4,717.0,606.25,466.12
2018,2,16,12,30,960.0,85.0,2.3,20.5,718.0,642.86,495.14
2018,2,16,12,45,958.0,85.0,2.25,20.65,711.5,675.68,520.62
2018,2,16,13,0,956.0,85.0,2.2,20.8,705.0,705.48,543.37
2018,2,16,13,15,951.0,84.5,2.2,20.8,689.5,729.64,562.33
2018,2,16,13,30,946.0,84.0,2.2,20.8,674.0,750.42,578.44
2018,2,16,13,45,938.0,83.0,2.15,20.8,651.0,765.1,588.97
2018,2,16,14,0,930.0,82.0,2.1,20.8,628.0,776.21,597.14
2018,2,16,14,15,919.5,80.0,2.1,20.6,597.5,780.79,601.73
2018,2,16,14,30,909.0,78.0,2.1,20.4,567.0,781.76,604.01
2018,2,16,14,45,893.5,76.0,2.1,20.25,530.0,775.44,601.18
2018,2,16,15,0,878.0,74.0,2.1,20.1,493.0,772.05,600.58
2018,2,16,15,15,856.0,72.0,2.1,20.1,450.5,754.27,589.39
2018,2,16,15,30,834.0,70.0,2.1,20.1,408.0,733.36,575.94
2018,2,16,15,45,803.0,66.0,1.65,18.9,361.0,700.37,552.66
2018,2,16,16,0,772.0,62.0,1.2,17.7,314.0,664.93,526.5
2018,2,16,16,15,653.5,63.5,1.2,16.65,253.5,576.5,463.49
2018,2,16,16,30,535.0,65.0,1.2,15.6,193.0,485.21,394.59
2018,2,16,16,45,443.0,54.0,1.2,14.55,143.5,399.35,326.32
2018,2,16,17,0,351.0,43.0,1.2,13.5,94.0,316.4,256.67
2018,2,16,17,15,256.0,31.5,1.25,13.1,61.0,235.49,179.45
2018,2,16,17,30,161.0,20.0,1.3,12.7,28.0,141.64,0.0
2018,2,16,17,45,80.5,10.0,1.3,12.3,14.0,53.95,0.0
2018,2,16,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,6,45,39.0,5.5,0.85,10.05,6.5,0.0,0.0
2018,2,17,7,0,78.0,11.0,0.8,10.4,13.0,10.01,0.0
2018,2,17,7,15,168.0,25.5,0.9,11.25,41.5,20.08,6.46
2018,2,17,7,30,258.0,40.0,1.0,12.1,70.0,31.08,21.19
2018,2,17,7,45,407.0,48.0,1.1,12.95,122.0,38.07,28.09
2018,2,17,8,0,556.0,56.0,1.2,13.8,174.0,43.44,33.16
2018,2,17,8,15,664.5,56.0,1.2,14.5,231.5,46.09,35.61
2018,2,17,8,30,773.0,56.0,1.2,15.2,289.0,45.16,34.74
2018,2,17,8,45,805.5,59.5,1.2,15.9,337.0,47.02,36.26
2018,2,17,9,0,838.0,63.0,1.2,16.6,385.0,48.89,37.71
2018,2,17,9,15,861.0,65.5,1.15,17.25,429.5,56.8,44.44
2018,2,17,9,30,884.0,68.0,1.1,17.9,474.0,58.62,45.76
2018,2,17,9,45,900.0,70.5,1.05,18.5,513.0,110.53,57.85
2018,2,17,10,0,916.0,73.0,1.0,19.1,552.0,166.03,91.41
2018,2,17,10,15,927.0,74.0,1.0,19.5,584.0,220.38,133.23
2018,2,17,10,30,938.0,75.0,1.0,19.9,616.0,274.77,179.09
2018,2,17,10,45,945.0,77.0,0.95,20.25,641.5,328.7,225.85
2018,2,17,11,0,952.0,79.0,0.9,20.6,667.0,381.86,271.64
2018,2,17,11,15,956.5,80.0,0.85,20.9,684.5,432.22,314.35
2018,2,17,11,30,961.0,81.0,0.8,21.2,702.0,481.1,354.6
2018,2,17,11,45,962.5,82.0,0.75,21.45,711.5,526.9,391.31
2018,2,17,12,0,964.0,83.0,0.7,21.7,721.0,570.56,425.18
2018,2,17,12,15,964.0,83.0,0.65,21.9,722.0,610.13,455.11
2018,2,17,12,30,964.0,83.0,0.6,22.1,723.0,647.07,482.25
2018,2,17,12,45,961.5,82.5,0.5,22.25,715.5,679.19,504.73
2018,2,17,13,0,959.0,82.0,0.4,22.4,708.0,708.23,524.4
2018,2,17,13,15,953.5,81.5,0.4,22.45,692.5,732.06,541.78
2018,2,17,13,30,948.0,81.0,0.4,22.5,677.0,752.47,556.15
2018,2,17,13,45,939.5,80.5,0.45,22.6,653.5,767.28,566.96
2018,2,17,14,0,931.0,80.0,0.5,22.7,630.0,778.52,575.64
2018,2,17,14,15,919.5,78.5,0.65,22.5,599.5,782.83,582.23
2018,2,17,14,30,908.0,77.0,0.8,22.3,569.0,783.54,586.56
2018,2,17,14,45,892.0,75.0,0.95,22.15,531.5,776.72,585.7
2018,2,17,15,0,876.0,73.0,1.1,22.0,494.0,766.49,582.45
2018,2,17,15,15,854.0,70.5,1.1,22.0,451.5,754.37,575.66
2018,2,17,15,30,832.0,68.0,1.1,22.0,409.0,732.74,562.18
2018,2,17,15,45,799.5,65.0,1.0,20.8,362.0,699.74,541.87
2018,2,17,16,0,767.0,62.0,0.9,19.6,315.0,664.34,519.18
2018,2,17,16,15,585.5,60.5,0.95,18.5,236.0,526.06,420.72
2018,2,17,16,30,404.0,59.0,1.0,17.4,157.0,388.25,315.88
2018,2,17,16,45,276.5,45.5,1.0,16.3,105.5,269.6,220.86
2018,2,17,17,0,149.0,32.0,1.0,15.2,54.0,162.99,131.36
2018,2,17,17,15,79.5,20.5,1.05,14.65,32.0,86.7,64.24
2018,2,17,17,30,10.0,9.0,1.1,14.1,10.0,16.58,0.0
2018,2,17,17,45,5.0,4.5,1.1,13.55,5.0,6.89,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,18,6,45,53.5,6.5,3.05,9.9,8.0,0.0,0.0
2018,2,18,7,0,107.0,13.0,3.2,10.0,16.0,11.82,0.0
2018,2,18,7,15,264.5,26.5,3.35,10.3,53.5,22.14,9.14
2018,2,18,7,30,422.0,40.0,3.5,10.6,91.0,32.92,22.99
2018,2,18,7,45,463.5,46.0,3.65,10.9,126.0,36.26,26.73
2018,2,18,8,0,505.0,52.0,3.8,11.2,161.0,39.67,30.12
2018,2,18,8,15,255.5,49.0,3.95,11.55,104.5,35.79,26.74
2018,2,18,8,30,6.0,46.0,4.1,11.9,48.0,40.61,31.09
2018,2,18,8,45,37.0,73.5,4.25,12.3,87.5,63.19,51.25
2018,2,18,9,0,68.0,101.0,4.4,12.7,127.0,79.97,65.99
2018,2,18,9,15,169.0,144.5,4.5,12.9,220.0,109.94,92.22
2018,2,18,9,30,270.0,188.0,4.6,13.1,313.0,130.52,109.91
2018,2,18,9,45,223.5,205.5,4.7,13.3,314.5,166.23,126.93
2018,2,18,10,0,177.0,223.0,4.8,13.5,316.0,189.51,145.33
2018,2,18,10,15,141.5,230.0,4.85,13.55,307.5,202.84,157.46
2018,2,18,10,30,106.0,237.0,4.9,13.6,299.0,212.03,166.75
2018,2,18,10,45,108.0,253.5,4.95,13.7,318.5,234.73,185.62
2018,2,18,11,0,110.0,270.0,5.0,13.8,338.0,257.95,204.89
2018,2,18,11,15,163.0,275.5,5.1,13.8,380.0,292.49,232.56
2018,2,18,11,30,216.0,281.0,5.2,13.8,422.0,331.75,264.53
2018,2,18,11,45,444.5,216.0,5.3,13.8,511.0,400.77,320.43
2018,2,18,12,0,673.0,151.0,5.4,13.8,600.0,486.36,390.82
2018,2,18,12,15,604.5,178.0,5.45,13.85,581.5,504.51,407.02
2018,2,18,12,30,536.0,205.0,5.5,13.9,563.0,513.3,415.25
2018,2,18,12,45,444.0,222.0,5.6,13.9,516.5,495.53,402.09
2018,2,18,13,0,352.0,239.0,5.7,13.9,470.0,463.16,376.84
2018,2,18,13,15,415.0,232.5,5.75,13.8,499.5,522.83,426.03
2018,2,18,13,30,478.0,226.0,5.8,13.7,529.0,576.12,469.94
2018,2,18,13,45,449.0,226.5,5.85,13.6,503.0,570.94,466.72
2018,2,18,14,0,420.0,227.0,5.9,13.5,477.0,562.97,461.4
2018,2,18,14,15,455.0,205.5,5.9,13.2,464.5,577.82,475.79
2018,2,18,14,30,490.0,184.0,5.9,12.9,452.0,590.7,488.68
2018,2,18,14,45,661.5,136.5,5.9,12.65,472.5,683.57,566.94
2018,2,18,15,0,833.0,89.0,5.9,12.4,493.0,762.5,630.94
2018,2,18,15,15,823.0,84.0,5.9,12.4,454.0,750.36,622.68
2018,2,18,15,30,813.0,79.0,5.9,12.4,415.0,734.99,612.23
2018,2,18,15,45,787.0,74.0,5.7,11.55,369.0,704.47,590.79
2018,2,18,16,0,761.0,69.0,5.5,10.7,323.0,671.36,566.67
2018,2,18,16,15,704.5,65.5,5.25,10.25,272.0,621.17,526.79
2018,2,18,16,30,648.0,62.0,5.0,9.8,221.0,565.61,481.0
2018,2,18,16,45,550.0,55.5,4.75,9.3,169.5,477.69,405.72
2018,2,18,17,0,452.0,49.0,4.5,8.8,118.0,391.66,328.93
2018,2,18,17,15,281.0,36.5,4.35,8.5,74.0,259.05,207.29
2018,2,18,17,30,110.0,24.0,4.2,8.2,30.0,121.17,13.46
2018,2,18,17,45,55.0,12.0,4.1,7.9,15.0,41.91,0.0
2018,2,18,18,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,6.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,5.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,5.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,5.45,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.75,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.55,4.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,4.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,4.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,19,6,45,8.5,6.5,4.0,5.0,6.5,0.0,0.0
2018,2,19,7,0,17.0,13.0,4.1,5.1,13.0,11.82,0.0
2018,2,19,7,15,74.0,29.5,4.3,5.3,37.5,23.67,11.62
2018,2,19,7,30,131.0,46.0,4.5,5.5,62.0,36.38,26.68
2018,2,19,7,45,186.0,63.0,4.7,5.7,97.5,49.14,39.02
2018,2,19,8,0,241.0,80.0,4.9,5.9,133.0,61.56,50.81
2018,2,19,8,15,381.5,87.5,4.9,6.15,195.0,64.27,53.48
2018,2,19,8,30,522.0,95.0,4.9,6.4,257.0,69.13,57.92
2018,2,19,8,45,551.0,103.5,4.95,6.65,298.5,75.28,63.4
2018,2,19,9,0,580.0,112.0,5.0,6.9,340.0,79.37,66.91
2018,2,19,9,15,675.0,107.0,4.95,7.2,401.0,73.47,61.32
2018,2,19,9,30,770.0,102.0,4.9,7.5,462.0,72.06,59.81
2018,2,19,9,45,818.5,98.5,4.85,7.75,509.0,125.61,74.01
2018,2,19,10,0,867.0,95.0,4.8,8.0,556.0,176.92,106.83
2018,2,19,10,15,899.5,91.5,4.7,8.3,595.0,229.92,149.91
2018,2,19,10,30,932.0,88.0,4.6,8.6,634.0,290.75,203.53
2018,2,19,10,45,943.5,87.5,4.5,8.85,660.0,344.04,253.15
2018,2,19,11,0,955.0,87.0,4.4,9.1,686.0,396.9,302.32
2018,2,19,11,15,928.5,98.5,4.35,9.3,693.5,444.72,347.32
2018,2,19,11,30,902.0,110.0,4.3,9.5,701.0,486.71,386.19
2018,2,19,11,45,824.0,136.5,4.25,9.7,682.5,516.75,414.34
2018,2,19,12,0,746.0,163.0,4.2,9.9,664.0,537.43,433.6
2018,2,19,12,15,794.5,147.5,4.25,10.0,682.0,584.22,473.23
2018,2,19,12,30,843.0,132.0,4.3,10.1,700.0,631.83,512.96
2018,2,19,12,45,823.0,137.5,4.3,10.2,687.5,656.59,533.78
2018,2,19,13,0,803.0,143.0,4.3,10.3,675.0,679.0,552.41
2018,2,19,13,15,875.0,117.0,4.35,10.25,685.0,726.57,591.98
2018,2,19,13,30,947.0,91.0,4.4,10.2,695.0,770.14,627.68
2018,2,19,13,45,936.5,91.0,4.45,10.1,670.5,784.18,639.33
2018,2,19,14,0,926.0,91.0,4.5,10.0,646.0,794.6,648.6
2018,2,19,14,15,912.5,89.5,4.45,9.85,614.5,797.5,651.89
2018,2,19,14,30,899.0,88.0,4.4,9.7,583.0,802.87,657.26
2018,2,19,14,45,861.0,90.5,4.4,9.5,539.5,784.67,645.29
2018,2,19,15,0,823.0,93.0,4.4,9.3,496.0,762.81,630.64
2018,2,19,15,15,686.0,107.0,4.4,9.3,423.0,679.29,567.4
2018,2,19,15,30,549.0,121.0,4.4,9.3,350.0,583.03,491.8
2018,2,19,15,45,602.0,100.5,4.2,8.8,325.5,603.93,511.24
2018,2,19,16,0,655.0,80.0,4.0,8.3,301.0,614.07,520.39
2018,2,19,16,15,647.0,70.0,3.6,7.85,260.5,587.8,499.25
2018,2,19,16,30,639.0,60.0,3.2,7.4,220.0,559.25,475.14
2018,2,19,16,45,565.5,53.0,2.8,6.95,171.5,487.53,413.59
2018,2,19,17,0,492.0,46.0,2.4,6.5,123.0,417.1,350.08
2018,2,19,17,15,361.0,35.5,2.2,6.1,81.0,308.74,249.55
2018,2,19,17,30,230.0,25.0,2.0,5.7,39.0,192.14,54.77
2018,2,19,17,45,115.0,12.5,1.75,5.3,19.5,76.55,0.0
2018,2,19,18,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,20,6,45,60.5,7.5,0.9,3.35,9.5,0.0,0.0
2018,2,20,7,0,121.0,15.0,0.9,3.9,19.0,13.64,0.0
2018,2,20,7,15,305.5,26.5,1.05,4.7,60.5,21.83,11.2
2018,2,20,7,30,490.0,38.0,1.2,5.5,102.0,30.82,21.91
2018,2,20,7,45,592.0,43.5,1.3,6.35,153.5,37.32,28.36
2018,2,20,8,0,694.0,49.0,1.4,7.2,205.0,41.09,32.02
2018,2,20,8,15,743.0,53.0,1.4,7.8,256.0,43.38,34.18
2018,2,20,8,30,792.0,57.0,1.4,8.4,307.0,45.72,36.25
2018,2,20,8,45,824.0,60.5,1.4,9.0,356.0,47.57,37.78
2018,2,20,9,0,856.0,64.0,1.4,9.6,405.0,49.42,39.27
2018,2,20,9,15,876.5,67.0,1.4,10.0,449.5,57.94,46.75
2018,2,20,9,30,897.0,70.0,1.4,10.4,494.0,67.34,54.91
2018,2,20,9,45,911.5,72.5,1.4,10.8,533.0,122.71,66.26
2018,2,20,10,0,926.0,75.0,1.4,11.2,572.0,178.99,103.85
2018,2,20,10,15,936.0,77.0,1.45,11.5,604.5,234.77,149.49
2018,2,20,10,30,946.0,79.0,1.5,11.8,637.0,290.52,198.7
2018,2,20,10,45,951.0,81.0,1.55,12.05,662.0,344.58,247.78
2018,2,20,11,0,956.0,83.0,1.6,12.3,687.0,397.64,295.72
2018,2,20,11,15,959.0,84.5,1.7,12.5,704.0,448.3,341.08
2018,2,20,11,30,962.0,86.0,1.8,12.7,721.0,497.35,384.07
2018,2,20,11,45,962.5,87.0,1.9,12.9,730.0,542.93,423.33
2018,2,20,12,0,963.0,88.0,2.0,13.1,739.0,586.28,459.87
2018,2,20,12,15,962.5,88.5,2.05,13.15,740.0,626.2,493.0
2018,2,20,12,30,962.0,89.0,2.1,13.2,741.0,663.46,523.41
2018,2,20,12,45,959.0,89.0,2.2,13.25,733.5,695.87,549.99
2018,2,20,13,0,956.0,89.0,2.3,13.3,726.0,725.16,573.9
2018,2,20,13,15,950.0,88.0,2.35,13.25,709.5,748.18,592.87
2018,2,20,13,30,944.0,87.0,2.4,13.2,693.0,767.73,608.22
2018,2,20,13,45,935.0,86.5,2.45,13.15,669.5,782.14,619.7
2018,2,20,14,0,926.0,86.0,2.5,13.1,646.0,792.94,628.78
2018,2,20,14,15,914.5,84.0,2.55,12.9,614.5,796.61,633.22
2018,2,20,14,30,903.0,82.0,2.6,12.7,583.0,796.65,635.26
2018,2,20,14,45,887.5,80.0,2.65,12.5,545.5,790.07,632.62
2018,2,20,15,0,872.0,78.0,2.7,12.3,508.0,786.66,632.47
2018,2,20,15,15,850.0,75.5,2.7,12.3,465.0,767.88,620.18
2018,2,20,15,30,828.0,73.0,2.7,12.3,422.0,745.97,605.57
2018,2,20,15,45,795.5,69.0,2.65,11.6,374.0,711.31,582.29
2018,2,20,16,0,763.0,65.0,2.6,10.9,326.0,674.24,556.53
2018,2,20,16,15,670.5,64.0,2.35,10.0,268.0,599.77,499.96
2018,2,20,16,30,578.0,63.0,2.1,9.1,210.0,522.04,438.82
2018,2,20,16,45,462.0,56.5,1.8,8.25,157.5,422.54,356.06
2018,2,20,17,0,346.0,50.0,1.5,7.4,105.0,324.26,271.39
2018,2,20,17,15,243.5,36.5,1.45,6.95,68.5,235.92,190.67
2018,2,20,17,30,141.0,23.0,1.4,6.5,32.0,140.89,55.13
2018,2,20,17,45,70.5,11.5,1.4,6.0,16.0,50.64,0.0
2018,2,20,18,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,3.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,4.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,4.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,45,36.0,5.5,0.2,4.75,7.0,0.0,0.0
2018,2,21,7,0,72.0,11.0,0.2,4.8,14.0,10.01,0.0
2018,2,21,7,15,178.0,25.5,0.3,5.15,46.0,19.92,10.34
2018,2,21,7,30,284.0,40.0,0.4,5.5,78.0,30.9,22.14
2018,2,21,7,45,458.0,46.5,0.5,5.85,138.0,36.15,27.45
2018,2,21,8,0,632.0,53.0,0.6,6.2,198.0,40.53,31.71
2018,2,21,8,15,686.0,57.5,0.7,6.75,248.5,46.87,37.56
2018,2,21,8,30,740.0,62.0,0.8,7.3,299.0,49.46,39.84
2018,2,21,8,45,777.0,65.0,0.95,7.85,347.5,50.74,40.85
2018,2,21,9,0,814.0,68.0,1.1,8.4,396.0,52.07,41.86
2018,2,21,9,15,841.0,70.0,1.0,8.9,441.0,52.61,42.14
2018,2,21,9,30,868.0,72.0,0.9,9.4,486.0,71.53,47.7
2018,2,21,9,45,889.0,72.5,0.8,9.9,526.0,124.45,67.7
2018,2,21,10,0,910.0,73.0,0.7,10.4,566.0,178.93,104.28
2018,2,21,10,15,921.0,74.5,0.65,10.85,598.5,233.66,148.99
2018,2,21,10,30,932.0,76.0,0.6,11.3,631.0,288.46,196.78
2018,2,21,10,45,939.5,78.0,0.55,11.75,657.0,342.51,244.6
2018,2,21,11,0,947.0,80.0,0.5,12.2,683.0,395.85,291.08
2018,2,21,11,15,952.0,81.0,0.65,12.5,701.0,446.4,335.63
2018,2,21,11,30,957.0,82.0,0.8,12.8,719.0,495.52,378.07
2018,2,21,11,45,958.5,83.5,0.95,13.1,728.5,541.77,417.32
2018,2,21,12,0,960.0,85.0,1.1,13.4,738.0,585.89,454.03
2018,2,21,12,15,958.5,86.0,1.25,13.55,739.0,625.56,486.91
2018,2,21,12,30,957.0,87.0,1.4,13.7,740.0,662.52,517.18
2018,2,21,12,45,951.5,88.0,1.55,13.85,732.0,694.12,543.06
2018,2,21,13,0,946.0,89.0,1.7,14.0,724.0,722.53,566.26
2018,2,21,13,15,939.5,89.5,1.85,14.0,708.5,746.45,586.3
2018,2,21,13,30,933.0,90.0,2.0,14.0,693.0,766.99,602.77
2018,2,21,13,45,922.5,90.0,2.15,13.95,669.0,780.63,614.41
2018,2,21,14,0,912.0,90.0,2.3,13.9,645.0,790.68,623.67
2018,2,21,14,15,899.0,89.0,2.35,13.75,614.0,794.17,627.87
2018,2,21,14,30,886.0,88.0,2.4,13.6,583.0,800.31,634.22
2018,2,21,14,45,869.0,86.0,2.45,13.45,545.5,792.82,630.81
2018,2,21,15,0,852.0,84.0,2.5,13.3,508.0,781.83,625.05
2018,2,21,15,15,829.5,81.0,2.5,13.3,465.0,762.04,612.17
2018,2,21,15,30,807.0,78.0,2.5,13.3,422.0,739.13,596.93
2018,2,21,15,45,773.0,75.0,2.3,12.7,374.5,704.55,572.73
2018,2,21,16,0,739.0,72.0,2.1,12.1,327.0,667.54,546.16
