Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,0,0.0,21.0,2.2,11.9,21.0,18.48,11.11
2018,3,14,8,15,0.0,28.5,2.3,12.1,28.5,25.1,17.05
2018,3,14,8,30,0.0,36.0,2.4,12.3,36.0,31.74,22.93
2018,3,14,8,45,0.0,32.5,2.55,12.55,32.5,28.66,20.06
2018,3,14,9,0,0.0,29.0,2.7,12.8,29.0,25.58,17.21
2018,3,14,9,15,0.0,37.5,2.7,12.85,37.5,33.11,22.59
2018,3,14,9,30,0.0,46.0,2.7,12.9,46.0,40.66,28.9
2018,3,14,9,45,0.0,74.0,2.7,12.95,74.0,65.54,49.74
2018,3,14,10,0,0.0,102.0,2.7,13.0,102.0,90.17,70.14
2018,3,14,10,15,0.0,115.5,2.7,13.1,115.5,101.76,79.54
2018,3,14,10,30,0.0,129.0,2.7,13.2,129.0,113.41,88.96
2018,3,14,10,45,4.5,167.0,2.65,13.3,170.5,147.59,116.68
2018,3,14,11,0,9.0,205.0,2.6,13.4,212.0,182.32,144.55
2018,3,14,11,15,8.0,203.0,2.55,13.45,209.0,181.37,143.59
2018,3,14,11,30,7.0,201.0,2.5,13.5,206.0,180.2,142.54
2018,3,14,11,45,9.0,195.0,2.5,13.6,202.0,177.08,139.98
2018,3,14,12,0,11.0,189.0,2.5,13.7,198.0,173.98,137.48
2018,3,14,12,15,44.5,264.0,2.5,13.7,299.0,265.93,211.46
2018,3,14,12,30,78.0,339.0,2.5,13.7,400.0,361.33,286.33
2018,3,14,12,45,58.0,326.0,2.5,13.75,371.0,341.37,270.26
2018,3,14,13,0,38.0,313.0,2.5,13.8,342.0,319.47,253.02
2018,3,14,13,15,60.0,323.5,2.5,13.8,368.0,351.46,278.87
2018,3,14,13,30,82.0,334.0,2.5,13.8,394.0,385.04,305.69
2018,3,14,13,45,124.5,331.0,2.5,13.75,419.0,434.95,345.66
2018,3,14,14,0,167.0,328.0,2.5,13.7,444.0,475.17,378.03
2018,3,14,14,15,289.5,287.0,2.5,13.65,477.5,557.0,444.23
2018,3,14,14,30,412.0,246.0,2.5,13.6,511.0,639.98,510.05
2018,3,14,14,45,455.5,219.0,2.5,13.55,496.0,655.67,523.84
2018,3,14,15,0,499.0,192.0,2.5,13.5,481.0,668.5,536.13
2018,3,14,15,15,461.5,182.5,2.5,13.5,434.0,628.35,506.95
2018,3,14,15,30,424.0,173.0,2.5,13.5,387.0,586.44,476.4
2018,3,14,15,45,613.5,122.5,2.5,13.2,399.0,693.62,563.01
2018,3,14,16,0,803.0,72.0,2.5,12.9,411.0,778.79,627.98
2018,3,14,16,15,751.5,70.5,2.25,12.5,356.0,723.12,586.67
2018,3,14,16,30,700.0,69.0,2.0,12.1,301.0,671.62,548.67
2018,3,14,16,45,644.0,62.5,1.75,11.65,247.5,605.53,498.11
2018,3,14,17,0,588.0,56.0,1.5,11.2,194.0,540.07,445.95
2018,3,14,17,15,520.0,47.5,1.35,10.6,147.0,464.75,383.96
2018,3,14,17,30,452.0,39.0,1.2,10.0,100.0,392.18,319.24
2018,3,14,17,45,302.5,28.5,1.1,9.35,61.5,267.18,191.42
2018,3,14,18,0,153.0,18.0,1.0,8.7,23.0,108.11,0.0
2018,3,14,18,15,76.5,9.0,1.0,8.5,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,15,6,15,87.0,9.0,1.2,5.9,12.5,0.0,0.0
2018,3,15,6,30,174.0,18.0,1.4,6.7,25.0,16.37,0.0
2018,3,15,6,45,223.0,31.5,1.55,7.45,54.0,24.71,14.33
2018,3,15,7,0,272.0,45.0,1.7,8.2,83.0,34.67,25.23
2018,3,15,7,15,440.0,51.5,1.85,8.85,143.5,40.12,30.67
2018,3,15,7,30,608.0,58.0,2.0,9.5,204.0,44.18,34.56
2018,3,15,7,45,684.5,60.0,2.1,10.15,261.0,48.55,38.53
2018,3,15,8,0,761.0,62.0,2.2,10.8,318.0,49.02,38.83
2018,3,15,8,15,793.5,66.0,2.25,11.25,370.5,50.99,40.44
2018,3,15,8,30,826.0,70.0,2.3,11.7,423.0,52.93,41.97
2018,3,15,8,45,849.0,73.0,2.35,12.2,472.0,54.0,42.69
2018,3,15,9,0,872.0,76.0,2.4,12.7,521.0,63.68,51.02
2018,3,15,9,15,887.5,78.5,2.5,13.05,565.0,107.67,59.47
2018,3,15,9,30,903.0,81.0,2.6,13.4,609.0,164.2,92.8
2018,3,15,9,45,914.5,83.5,2.7,13.7,647.5,221.28,137.4
2018,3,15,10,0,926.0,86.0,2.8,14.0,686.0,278.92,187.41
2018,3,15,10,15,934.0,87.5,2.9,14.2,717.5,335.14,238.24
2018,3,15,10,30,942.0,89.0,3.0,14.4,749.0,391.06,288.86
2018,3,15,10,45,946.5,90.5,3.1,14.6,773.0,445.1,337.28
2018,3,15,11,0,951.0,92.0,3.2,14.8,797.0,498.03,383.65
2018,3,15,11,15,762.0,172.5,3.35,14.9,745.0,517.89,403.96
2018,3,15,11,30,573.0,253.0,3.5,15.0,693.0,525.1,411.98
2018,3,15,11,45,447.5,298.0,3.65,15.1,644.0,522.4,411.13
2018,3,15,12,0,322.0,343.0,3.8,15.2,595.0,506.99,399.38
2018,3,15,12,15,265.5,360.5,3.95,15.15,568.0,504.94,398.21
2018,3,15,12,30,209.0,378.0,4.1,15.1,541.0,493.31,389.31
2018,3,15,12,45,145.5,361.5,4.25,15.05,474.5,445.18,352.38
2018,3,15,13,0,82.0,345.0,4.4,15.0,408.0,383.45,304.19
2018,3,15,13,15,61.0,315.5,4.45,14.85,362.0,344.67,274.27
2018,3,15,13,30,40.0,286.0,4.5,14.7,316.0,303.63,242.07
2018,3,15,13,45,24.5,241.0,4.6,14.6,259.0,249.7,199.35
2018,3,15,14,0,9.0,196.0,4.7,14.5,202.0,185.73,147.8
2018,3,15,14,15,5.0,169.0,4.7,14.3,172.5,157.47,125.1
2018,3,15,14,30,1.0,142.0,4.7,14.1,143.0,128.96,101.9
2018,3,15,14,45,6.5,160.5,4.7,13.9,164.5,152.06,121.52
2018,3,15,15,0,12.0,179.0,4.7,13.7,186.0,176.31,142.09
2018,3,15,15,15,16.0,177.0,4.7,13.7,185.5,179.42,145.18
2018,3,15,15,30,20.0,175.0,4.7,13.7,185.0,182.94,148.69
2018,3,15,15,45,103.0,166.0,4.5,13.1,210.5,273.93,227.65
2018,3,15,16,0,186.0,157.0,4.3,12.5,236.0,335.53,281.75
2018,3,15,16,15,230.5,139.5,4.05,12.15,225.0,367.37,309.59
2018,3,15,16,30,275.0,122.0,3.8,11.8,214.0,380.39,322.04
2018,3,15,16,45,212.0,106.5,3.55,11.5,170.5,310.23,262.91
2018,3,15,17,0,149.0,91.0,3.3,11.2,127.0,228.98,193.43
2018,3,15,17,15,109.0,70.0,3.05,10.95,93.0,173.19,144.39
2018,3,15,17,30,69.0,49.0,2.8,10.7,59.0,118.48,95.33
2018,3,15,17,45,45.0,31.0,2.55,10.45,36.5,80.76,56.18
2018,3,15,18,0,21.0,13.0,2.3,10.2,14.0,24.47,0.0
2018,3,15,18,15,10.5,6.5,2.25,10.1,7.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,9.85,1.5,1.36,0.0
2018,3,16,6,30,0.0,3.0,2.4,10.1,3.0,2.73,0.0
2018,3,16,6,45,0.0,6.5,2.55,10.3,6.5,5.7,0.0
2018,3,16,7,0,0.0,10.0,2.7,10.5,10.0,8.77,2.13
2018,3,16,7,15,0.0,14.0,2.85,10.7,14.0,12.3,5.44
2018,3,16,7,30,0.0,18.0,3.0,10.9,18.0,15.82,8.72
2018,3,16,7,45,0.0,20.5,3.15,11.05,20.5,18.03,10.75
2018,3,16,8,0,0.0,23.0,3.3,11.2,23.0,20.24,12.74
2018,3,16,8,15,0.0,30.5,3.4,11.35,30.5,26.87,18.68
2018,3,16,8,30,0.0,38.0,3.5,11.5,38.0,33.51,24.57
2018,3,16,8,45,1.5,76.0,3.6,11.6,77.0,67.25,54.58
2018,3,16,9,0,3.0,114.0,3.7,11.7,116.0,98.82,82.23
2018,3,16,9,15,40.5,181.5,3.75,11.8,205.5,146.03,116.38
2018,3,16,9,30,78.0,249.0,3.8,11.9,295.0,200.48,158.64
2018,3,16,9,45,67.0,261.0,3.9,11.95,302.5,215.75,171.05
2018,3,16,10,0,56.0,273.0,4.0,12.0,310.0,229.71,182.76
2018,3,16,10,15,34.0,242.0,4.1,12.0,264.5,208.13,166.07
2018,3,16,10,30,12.0,211.0,4.2,12.0,219.0,185.68,148.39
2018,3,16,10,45,8.5,194.5,4.3,12.0,200.5,172.3,137.48
2018,3,16,11,0,5.0,178.0,4.4,12.0,182.0,157.97,125.72
2018,3,16,11,15,86.0,232.5,4.5,12.05,299.0,242.3,194.36
2018,3,16,11,30,167.0,287.0,4.6,12.1,416.0,338.48,271.94
2018,3,16,11,45,163.0,289.0,4.7,12.15,416.0,349.57,281.18
2018,3,16,12,0,159.0,291.0,4.8,12.2,416.0,359.95,289.96
2018,3,16,12,15,85.0,256.0,4.85,12.15,323.0,290.32,233.9
2018,3,16,12,30,11.0,221.0,4.9,12.1,230.0,204.51,163.47
2018,3,16,12,45,9.0,202.0,4.95,12.1,209.0,187.01,149.43
2018,3,16,13,0,7.0,183.0,5.0,12.1,188.0,169.07,134.88
2018,3,16,13,15,9.0,180.0,5.05,12.05,186.5,168.54,134.7
2018,3,16,13,30,11.0,177.0,5.1,12.0,185.0,168.05,134.56
2018,3,16,13,45,72.0,206.5,5.1,11.95,257.5,265.52,216.44
2018,3,16,14,0,133.0,236.0,5.1,11.9,330.0,351.46,287.85
2018,3,16,14,15,133.0,258.5,5.0,11.8,349.0,380.57,311.27
2018,3,16,14,30,133.0,281.0,4.9,11.7,368.0,410.8,335.67
2018,3,16,14,45,156.5,250.0,4.85,11.6,346.5,402.4,330.84
2018,3,16,15,0,180.0,219.0,4.8,11.5,325.0,392.48,324.95
2018,3,16,15,15,206.0,208.0,4.8,11.5,320.5,406.28,337.89
2018,3,16,15,30,232.0,197.0,4.8,11.5,316.0,435.32,362.85
2018,3,16,15,45,226.5,181.0,4.5,11.2,288.0,413.88,346.45
2018,3,16,16,0,221.0,165.0,4.2,10.9,260.0,391.44,329.2
2018,3,16,16,15,257.5,141.5,3.85,10.55,238.5,392.64,332.32
2018,3,16,16,30,294.0,118.0,3.5,10.2,217.0,390.65,332.48
2018,3,16,16,45,377.0,94.0,3.1,9.85,199.0,437.42,372.26
2018,3,16,17,0,460.0,70.0,2.7,9.5,181.0,465.17,394.53
2018,3,16,17,15,403.5,57.5,2.3,8.85,137.5,396.29,334.5
2018,3,16,17,30,347.0,45.0,1.9,8.2,94.0,329.67,273.92
2018,3,16,17,45,240.5,31.5,1.5,7.55,58.5,234.7,177.3
2018,3,16,18,0,134.0,18.0,1.1,6.9,23.0,97.4,0.0
2018,3,16,18,15,67.0,9.0,1.1,6.7,11.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,1.1,7.55,1.0,0.91,0.0
2018,3,17,6,30,0.0,2.0,1.3,7.8,2.0,1.75,0.0
2018,3,17,6,45,0.0,5.0,1.55,8.1,5.0,4.38,0.0
2018,3,17,7,0,0.0,8.0,1.8,8.4,8.0,7.02,0.64
2018,3,17,7,15,0.0,12.0,1.9,8.6,12.0,10.54,3.95
2018,3,17,7,30,0.0,16.0,2.0,8.8,16.0,14.06,7.23
2018,3,17,7,45,4.5,42.0,2.1,9.0,43.5,37.05,28.27
2018,3,17,8,0,9.0,68.0,2.2,9.2,71.0,60.17,49.17
2018,3,17,8,15,27.5,115.5,2.2,9.4,127.0,94.37,79.69
2018,3,17,8,30,46.0,163.0,2.2,9.6,183.0,126.83,108.11
2018,3,17,8,45,170.0,188.5,2.2,9.8,275.0,137.49,116.99
2018,3,17,9,0,294.0,214.0,2.2,10.0,367.0,144.56,122.68
2018,3,17,9,15,311.5,231.5,2.15,10.15,406.0,177.99,134.31
2018,3,17,9,30,329.0,249.0,2.1,10.3,445.0,215.04,159.8
2018,3,17,9,45,405.0,245.0,2.05,10.5,501.0,243.76,179.22
2018,3,17,10,0,481.0,241.0,2.0,10.7,557.0,287.3,213.03
2018,3,17,10,15,628.0,198.0,1.95,10.85,631.0,330.03,245.85
2018,3,17,10,30,775.0,155.0,1.9,11.0,705.0,385.37,290.76
2018,3,17,10,45,850.5,130.0,1.85,11.2,752.0,443.77,340.02
2018,3,17,11,0,926.0,105.0,1.8,11.4,799.0,506.08,391.75
2018,3,17,11,15,931.0,105.0,1.8,11.5,815.5,555.67,433.49
2018,3,17,11,30,936.0,105.0,1.8,11.6,832.0,603.76,472.94
2018,3,17,11,45,921.5,112.5,1.8,11.7,834.5,645.29,506.27
2018,3,17,12,0,907.0,120.0,1.8,11.8,837.0,683.53,536.24
2018,3,17,12,15,644.0,203.0,1.85,11.8,712.0,625.48,492.63
2018,3,17,12,30,381.0,286.0,1.9,11.8,587.0,543.56,429.6
2018,3,17,12,45,204.0,220.5,1.95,11.8,381.5,363.7,292.08
2018,3,17,13,0,27.0,155.0,2.0,11.8,176.0,162.95,129.69
2018,3,17,13,15,81.0,196.0,2.1,11.75,257.0,254.24,205.65
2018,3,17,13,30,135.0,237.0,2.2,11.7,338.0,343.21,277.66
2018,3,17,13,45,231.0,250.5,2.25,11.6,416.5,454.37,366.81
2018,3,17,14,0,327.0,264.0,2.3,11.5,495.0,558.61,448.72
2018,3,17,14,15,427.0,231.5,2.3,11.35,519.5,633.99,508.26
2018,3,17,14,30,527.0,199.0,2.3,11.2,544.0,694.47,556.61
2018,3,17,14,45,587.5,176.0,2.35,11.1,540.0,735.69,589.72
2018,3,17,15,0,648.0,153.0,2.4,11.0,536.0,768.02,615.73
2018,3,17,15,15,715.0,125.0,2.4,11.0,518.0,796.1,637.68
2018,3,17,15,30,782.0,97.0,2.4,11.0,500.0,814.05,652.37
2018,3,17,15,45,765.0,89.5,2.3,10.75,453.0,784.85,632.53
2018,3,17,16,0,748.0,82.0,2.2,10.5,406.0,752.91,610.85
2018,3,17,16,15,724.0,77.5,1.95,10.2,359.0,721.27,587.97
2018,3,17,16,30,700.0,73.0,1.7,9.9,312.0,683.48,559.75
2018,3,17,16,45,634.0,67.5,1.5,9.6,256.5,610.25,503.74
2018,3,17,17,0,568.0,62.0,1.3,9.3,201.0,538.07,446.62
2018,3,17,17,15,488.5,53.0,1.2,8.8,152.0,453.52,377.65
2018,3,17,17,30,409.0,44.0,1.1,8.3,103.0,372.27,306.71
2018,3,17,17,45,274.5,31.5,1.0,7.85,64.0,256.59,195.97
2018,3,17,18,0,140.0,19.0,0.9,7.4,25.0,102.29,0.0
2018,3,17,18,15,70.0,9.5,0.9,7.2,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,6,15,78.0,12.5,0.75,5.75,16.5,11.37,0.0
2018,3,18,6,30,156.0,25.0,0.8,6.1,33.0,19.87,0.0
2018,3,18,6,45,217.5,38.5,0.85,6.45,64.0,30.04,20.2
2018,3,18,7,0,279.0,52.0,0.9,6.8,95.0,39.85,30.3
2018,3,18,7,15,390.0,63.5,1.0,7.35,149.0,47.99,38.15
2018,3,18,7,30,501.0,75.0,1.1,7.9,203.0,57.41,46.9
2018,3,18,7,45,483.0,90.5,1.15,8.45,236.5,65.88,54.53
2018,3,18,8,0,465.0,106.0,1.2,9.0,270.0,75.28,62.81
2018,3,18,8,15,516.5,116.0,1.25,9.55,323.5,80.89,67.52
2018,3,18,8,30,568.0,126.0,1.3,10.1,377.0,86.49,72.14
2018,3,18,8,45,676.5,116.0,1.3,10.65,447.5,76.61,62.99
2018,3,18,9,0,785.0,106.0,1.3,11.2,518.0,76.8,62.84
2018,3,18,9,15,709.5,134.5,1.25,11.75,530.5,132.79,82.11
2018,3,18,9,30,634.0,163.0,1.2,12.3,543.0,188.61,123.38
2018,3,18,9,45,562.5,201.0,1.15,12.8,553.5,243.93,170.59
2018,3,18,10,0,491.0,239.0,1.1,13.3,564.0,290.62,212.28
2018,3,18,10,15,444.0,269.5,1.1,13.55,574.0,331.86,248.58
2018,3,18,10,30,397.0,300.0,1.1,13.8,584.0,372.68,283.42
2018,3,18,10,45,317.5,330.5,1.1,14.1,562.5,390.71,300.03
2018,3,18,11,0,238.0,361.0,1.1,14.4,541.0,404.33,311.94
2018,3,18,11,15,368.0,328.0,1.05,14.4,612.5,459.03,353.81
2018,3,18,11,30,498.0,295.0,1.0,14.4,684.0,526.74,405.13
2018,3,18,11,45,513.0,294.0,0.9,14.4,698.0,564.0,432.62
2018,3,18,12,0,528.0,293.0,0.8,14.4,712.0,601.24,459.66
2018,3,18,12,15,466.5,316.0,0.8,14.3,686.0,607.96,464.54
2018,3,18,12,30,405.0,339.0,0.8,14.2,660.0,604.62,462.26
2018,3,18,12,45,314.0,356.5,0.75,14.1,604.0,573.97,439.36
2018,3,18,13,0,223.0,374.0,0.7,14.0,548.0,528.99,405.96
2018,3,18,13,15,135.5,348.5,0.75,13.95,453.5,446.71,345.77
2018,3,18,13,30,48.0,323.0,0.8,13.9,359.0,347.41,270.84
2018,3,18,13,45,38.0,300.5,0.85,13.8,328.5,321.13,251.98
2018,3,18,14,0,28.0,278.0,0.9,13.7,298.0,293.7,231.42
2018,3,18,14,15,24.0,259.5,0.95,13.6,276.0,261.8,207.31
2018,3,18,14,30,20.0,241.0,1.0,13.5,254.0,242.05,192.43
2018,3,18,14,45,16.0,221.5,1.0,13.4,231.5,220.95,176.17
2018,3,18,15,0,12.0,202.0,1.0,13.3,209.0,199.56,159.53
2018,3,18,15,15,12.0,190.5,1.0,13.3,197.0,189.76,152.18
2018,3,18,15,30,12.0,179.0,1.0,13.3,185.0,180.0,144.77
2018,3,18,15,45,7.0,152.5,0.75,12.85,156.0,149.79,120.4
2018,3,18,16,0,2.0,126.0,0.5,12.4,127.0,119.41,95.6
2018,3,18,16,15,9.0,106.0,0.5,12.1,109.5,105.83,85.05
2018,3,18,16,30,16.0,86.0,0.5,11.8,92.0,91.75,73.79
2018,3,18,16,45,11.5,80.5,0.55,11.5,84.5,84.12,67.31
2018,3,18,17,0,7.0,75.0,0.6,11.2,77.0,77.68,61.6
2018,3,18,17,15,6.0,60.0,0.65,10.9,61.5,62.95,48.65
2018,3,18,17,30,5.0,45.0,0.7,10.6,46.0,48.2,35.38
2018,3,18,17,45,17.0,30.5,0.75,10.35,31.5,47.74,32.65
2018,3,18,18,0,29.0,16.0,0.8,10.1,17.0,41.12,0.0
2018,3,18,18,15,14.5,8.0,0.85,9.95,8.5,7.28,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,6,15,94.5,12.0,1.25,5.55,17.5,10.91,0.0
2018,3,19,6,30,189.0,24.0,1.4,6.5,35.0,19.03,0.0
2018,3,19,6,45,358.0,34.0,1.55,7.5,81.5,27.78,18.4
2018,3,19,7,0,527.0,44.0,1.7,8.5,128.0,35.1,25.88
2018,3,19,7,15,583.0,52.0,1.85,9.25,177.0,40.21,30.86
2018,3,19,7,30,639.0,60.0,2.0,10.0,226.0,45.18,35.45
2018,3,19,7,45,596.0,78.5,2.15,10.8,260.0,57.78,46.74
2018,3,19,8,0,553.0,97.0,2.3,11.6,294.0,69.7,57.2
2018,3,19,8,15,543.5,115.0,2.5,12.4,333.0,80.8,66.71
2018,3,19,8,30,534.0,133.0,2.7,13.2,372.0,90.46,74.8
2018,3,19,8,45,701.0,109.5,2.9,14.0,459.0,71.86,58.0
2018,3,19,9,0,868.0,86.0,3.1,14.8,546.0,66.95,53.36
2018,3,19,9,15,891.0,86.5,3.15,15.4,592.5,130.04,71.55
2018,3,19,9,30,914.0,87.0,3.2,16.0,639.0,186.69,108.35
2018,3,19,9,45,849.5,112.5,3.25,16.6,650.5,240.42,154.88
2018,3,19,10,0,785.0,138.0,3.3,17.2,662.0,295.21,204.98
2018,3,19,10,15,810.0,137.0,3.35,17.6,699.5,348.23,251.16
2018,3,19,10,30,835.0,136.0,3.4,18.0,737.0,403.06,298.65
2018,3,19,10,45,860.0,131.5,3.4,18.35,768.0,456.49,344.39
2018,3,19,11,0,885.0,127.0,3.4,18.7,799.0,510.96,389.92
2018,3,19,11,15,936.0,108.0,3.5,18.95,831.5,568.85,437.35
2018,3,19,11,30,987.0,89.0,3.6,19.2,864.0,626.03,483.45
2018,3,19,11,45,920.0,120.5,3.7,19.4,848.5,659.2,510.13
2018,3,19,12,0,853.0,152.0,3.8,19.6,833.0,687.31,532.05
2018,3,19,12,15,711.0,215.5,3.75,19.6,783.0,687.49,531.58
2018,3,19,12,30,569.0,279.0,3.7,19.6,733.0,674.14,520.57
2018,3,19,12,45,608.5,259.0,3.65,19.55,740.0,712.29,550.14
2018,3,19,13,0,648.0,239.0,3.6,19.5,747.0,749.28,578.38
2018,3,19,13,15,589.0,255.5,3.4,19.45,709.5,738.34,569.6
2018,3,19,13,30,530.0,272.0,3.2,19.4,672.0,725.84,559.73
2018,3,19,13,45,602.5,230.5,3.05,19.35,672.0,765.33,590.41
2018,3,19,14,0,675.0,189.0,2.9,19.3,672.0,800.93,617.81
2018,3,19,14,15,682.5,179.0,2.75,19.3,649.0,809.89,624.13
2018,3,19,14,30,690.0,169.0,2.6,19.3,626.0,815.88,628.46
2018,3,19,14,45,648.5,165.0,2.4,19.3,575.0,782.15,604.58
2018,3,19,15,0,607.0,161.0,2.2,19.3,524.0,745.35,578.79
2018,3,19,15,15,523.5,172.5,2.2,19.3,469.0,679.52,532.2
2018,3,19,15,30,440.0,184.0,2.2,19.3,414.0,620.42,489.23
2018,3,19,15,45,472.5,152.5,1.85,18.8,378.5,610.68,484.4
2018,3,19,16,0,505.0,121.0,1.5,18.3,343.0,596.43,475.38
2018,3,19,16,15,590.5,97.5,1.3,17.65,326.0,640.55,509.26
2018,3,19,16,30,676.0,74.0,1.1,17.0,309.0,669.6,530.63
2018,3,19,16,45,648.0,66.0,0.9,16.35,261.5,622.87,495.81
2018,3,19,17,0,620.0,58.0,0.7,15.7,214.0,575.31,459.47
2018,3,19,17,15,530.5,50.5,0.7,15.2,161.5,483.51,389.02
2018,3,19,17,30,441.0,43.0,0.7,14.7,109.0,395.69,317.0
2018,3,19,17,45,292.0,31.0,0.75,14.25,67.5,269.33,204.99
2018,3,19,18,0,143.0,19.0,0.8,13.8,26.0,133.92,0.0
2018,3,19,18,15,71.5,9.5,0.75,13.6,13.0,49.72,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,10.85,2.0,1.82,0.0
2018,3,20,6,30,0.0,4.0,2.9,10.9,4.0,3.5,0.0
2018,3,20,6,45,0.0,5.5,3.05,10.95,5.5,4.82,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.0,7.0,6.14,0.0
2018,3,20,7,15,0.0,8.5,3.0,11.0,8.5,7.46,1.09
2018,3,20,7,30,0.0,10.0,2.8,11.0,10.0,8.78,2.33
2018,3,20,7,45,0.0,13.0,2.65,11.05,13.0,11.43,4.75
2018,3,20,8,0,0.0,16.0,2.5,11.1,16.0,14.07,7.14
2018,3,20,8,15,0.0,20.0,2.65,11.15,20.0,17.61,10.31
2018,3,20,8,30,0.0,24.0,2.8,11.2,24.0,21.15,13.44
2018,3,20,8,45,0.0,32.5,2.95,11.3,32.5,28.67,20.13
2018,3,20,9,0,0.0,41.0,3.1,11.4,41.0,36.21,25.4
2018,3,20,9,15,0.0,67.0,3.25,11.55,67.0,59.29,44.89
2018,3,20,9,30,0.0,93.0,3.4,11.7,93.0,82.42,64.2
2018,3,20,9,45,0.0,94.0,3.55,11.85,94.0,83.35,64.76
2018,3,20,10,0,0.0,95.0,3.7,12.0,95.0,84.25,65.33
2018,3,20,10,15,0.0,90.0,3.85,12.15,90.0,79.86,61.5
2018,3,20,10,30,0.0,85.0,4.0,12.3,85.0,75.43,57.68
2018,3,20,10,45,0.0,80.5,4.1,12.4,80.5,71.45,54.26
2018,3,20,11,0,0.0,76.0,4.2,12.5,76.0,67.46,50.86
2018,3,20,11,15,0.0,75.0,4.3,12.65,75.0,66.59,50.05
2018,3,20,11,30,0.0,74.0,4.4,12.8,74.0,65.71,49.26
2018,3,20,11,45,0.0,72.5,4.5,12.95,72.5,64.38,48.1
2018,3,20,12,0,0.0,71.0,4.6,13.1,71.0,63.05,46.96
2018,3,20,12,15,0.0,67.5,4.65,13.2,67.5,59.94,44.35
2018,3,20,12,30,0.0,64.0,4.7,13.3,64.0,56.82,41.75
2018,3,20,12,45,0.0,66.0,4.7,13.35,66.0,58.59,43.23
2018,3,20,13,0,0.0,68.0,4.7,13.4,68.0,60.36,44.72
2018,3,20,13,15,0.0,70.0,4.6,13.45,70.0,62.13,46.21
2018,3,20,13,30,0.0,72.0,4.5,13.5,72.0,63.89,47.71
2018,3,20,13,45,0.0,72.0,4.4,13.55,72.0,63.87,47.75
2018,3,20,14,0,0.0,72.0,4.3,13.6,72.0,63.85,47.8
2018,3,20,14,15,0.0,67.0,4.2,13.55,67.0,59.38,44.17
2018,3,20,14,30,0.0,62.0,4.1,13.5,62.0,54.91,40.54
2018,3,20,14,45,0.0,58.5,3.95,13.5,58.5,51.78,38.01
2018,3,20,15,0,0.0,55.0,3.8,13.5,55.0,48.65,35.49
2018,3,20,15,15,0.0,66.0,3.8,13.5,66.0,58.39,43.81
2018,3,20,15,30,0.0,77.0,3.8,13.5,77.0,68.15,52.17
2018,3,20,15,45,0.5,94.5,3.65,13.35,94.5,84.88,66.52
2018,3,20,16,0,1.0,112.0,3.5,13.2,112.0,103.65,82.62
2018,3,20,16,15,3.5,112.0,3.45,13.1,113.0,107.51,86.25
2018,3,20,16,30,6.0,112.0,3.4,13.0,114.0,112.42,90.75
2018,3,20,16,45,6.0,95.5,3.35,12.9,97.5,96.94,77.75
2018,3,20,17,0,6.0,79.0,3.3,12.8,81.0,81.34,64.4
2018,3,20,17,15,3.0,59.5,3.2,12.7,60.5,59.46,45.31
2018,3,20,17,30,0.0,40.0,3.1,12.6,40.0,37.01,25.61
2018,3,20,17,45,5.5,26.0,3.05,12.5,26.5,26.77,15.96
2018,3,20,18,0,11.0,12.0,3.0,12.4,13.0,17.53,0.0
2018,3,20,18,15,5.5,6.0,2.95,12.35,6.5,8.63,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,21,5,45,4.5,1.0,1.85,14.05,1.0,0.0,0.0
2018,3,21,6,0,9.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,3,21,6,15,9.0,4.0,1.95,14.25,4.5,3.64,0.0
2018,3,21,6,30,9.0,6.0,2.1,14.4,7.0,5.49,0.0
2018,3,21,6,45,4.5,9.5,2.3,14.55,10.0,8.51,1.64
2018,3,21,7,0,0.0,13.0,2.5,14.7,13.0,11.41,4.43
2018,3,21,7,15,0.0,22.0,2.65,14.85,22.0,19.35,11.62
2018,3,21,7,30,0.0,31.0,2.8,15.0,31.0,27.3,18.8
2018,3,21,7,45,0.0,49.0,2.95,15.1,49.0,43.23,33.02
2018,3,21,8,0,0.0,67.0,3.1,15.2,67.0,59.22,47.1
2018,3,21,8,15,0.5,91.5,3.2,15.35,91.5,79.76,65.01
2018,3,21,8,30,1.0,116.0,3.3,15.5,116.0,99.53,81.99
2018,3,21,8,45,16.5,163.5,3.35,15.65,172.0,135.74,112.94
2018,3,21,9,0,32.0,211.0,3.4,15.8,228.0,160.8,127.56
2018,3,21,9,15,47.0,238.0,3.45,16.0,265.5,185.4,145.65
2018,3,21,9,30,62.0,265.0,3.5,16.2,303.0,212.33,165.79
2018,3,21,9,45,71.5,285.5,3.55,16.4,332.0,236.26,184.06
2018,3,21,10,0,81.0,306.0,3.6,16.6,361.0,261.6,203.71
2018,3,21,10,15,69.5,314.0,3.7,16.75,362.5,273.15,213.25
2018,3,21,10,30,58.0,322.0,3.8,16.9,364.0,283.25,221.51
2018,3,21,10,45,56.0,329.5,3.9,17.05,371.0,295.58,231.22
2018,3,21,11,0,54.0,337.0,4.0,17.2,378.0,307.65,240.65
2018,3,21,11,15,71.0,357.5,4.0,17.3,413.0,339.65,265.46
2018,3,21,11,30,88.0,378.0,4.0,17.4,448.0,373.8,291.82
2018,3,21,11,45,115.5,386.5,4.05,17.5,479.0,407.12,317.71
2018,3,21,12,0,143.0,395.0,4.1,17.6,510.0,443.4,345.84
2018,3,21,12,15,292.0,363.5,4.1,17.65,598.5,533.36,416.64
2018,3,21,12,30,441.0,332.0,4.1,17.7,687.0,634.69,494.83
2018,3,21,12,45,328.5,348.5,4.05,17.8,611.5,581.63,453.69
2018,3,21,13,0,216.0,365.0,4.0,17.9,536.0,517.9,404.44
2018,3,21,13,15,141.0,355.5,4.05,17.9,466.0,459.79,359.84
2018,3,21,13,30,66.0,346.0,4.1,17.9,396.0,385.87,302.21
2018,3,21,13,45,83.0,341.0,4.1,17.95,402.0,401.04,315.05
2018,3,21,14,0,100.0,336.0,4.1,18.0,408.0,416.6,327.97
2018,3,21,14,15,74.0,306.0,4.1,17.95,358.0,367.82,290.4
2018,3,21,14,30,48.0,276.0,4.1,17.9,308.0,317.39,251.2
2018,3,21,14,45,76.0,270.5,4.15,17.9,318.0,340.81,271.33
2018,3,21,15,0,104.0,265.0,4.2,17.9,328.0,364.51,291.56
2018,3,21,15,15,99.5,245.5,4.2,17.9,302.0,342.91,275.32
2018,3,21,15,30,95.0,226.0,4.2,17.9,276.0,320.73,258.64
2018,3,21,15,45,136.5,202.5,3.85,17.65,267.0,348.83,283.26
2018,3,21,16,0,178.0,179.0,3.5,17.4,258.0,358.75,293.4
2018,3,21,16,15,109.5,140.0,3.2,17.1,187.0,253.94,208.34
2018,3,21,16,30,41.0,101.0,2.9,16.8,116.0,136.92,110.93
2018,3,21,16,45,31.0,91.0,2.6,16.45,101.0,119.62,96.54
2018,3,21,17,0,21.0,81.0,2.3,16.1,86.0,103.39,82.57
2018,3,21,17,15,10.5,63.0,2.25,15.85,65.5,69.16,53.14
2018,3,21,17,30,0.0,45.0,2.2,15.6,45.0,43.46,30.69
2018,3,21,17,45,5.5,29.5,2.15,15.3,30.0,31.64,19.8
2018,3,21,18,0,11.0,14.0,2.1,15.0,15.0,19.74,0.0
2018,3,21,18,15,5.5,7.0,2.1,14.9,7.5,9.55,0.0
2018,3,21,18,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,22,5,45,2.0,0.5,3.15,13.25,0.5,0.0,0.0
2018,3,22,6,0,4.0,1.0,3.2,13.3,1.0,0.0,0.0
2018,3,22,6,15,4.0,3.0,3.3,13.4,3.0,2.73,0.0
2018,3,22,6,30,4.0,5.0,3.4,13.5,5.0,4.47,0.0
2018,3,22,6,45,2.0,6.0,3.5,13.6,6.0,5.37,0.0
2018,3,22,7,0,0.0,7.0,3.6,13.7,7.0,6.14,0.0
2018,3,22,7,15,0.0,9.0,3.7,13.85,9.0,7.9,1.43
2018,3,22,7,30,0.0,11.0,3.8,14.0,11.0,9.66,3.04
2018,3,22,7,45,0.0,14.5,3.9,14.15,14.5,12.75,5.81
2018,3,22,8,0,0.0,18.0,4.0,14.3,18.0,15.84,8.56
2018,3,22,8,15,0.0,28.0,4.15,14.55,28.0,24.67,16.39
2018,3,22,8,30,0.0,38.0,4.3,14.8,38.0,33.52,24.15
2018,3,22,8,45,0.0,56.0,4.45,15.05,56.0,49.49,38.1
2018,3,22,9,0,0.0,74.0,4.6,15.3,74.0,65.49,49.5
2018,3,22,9,15,4.0,100.5,4.65,15.6,103.0,88.93,68.62
2018,3,22,9,30,8.0,127.0,4.7,15.9,132.0,111.87,87.04
2018,3,22,9,45,5.0,121.5,4.8,16.2,124.5,107.55,83.32
2018,3,22,10,0,2.0,116.0,4.9,16.5,117.0,102.67,79.19
2018,3,22,10,15,2.5,122.0,4.8,16.5,123.5,108.2,83.56
2018,3,22,10,30,3.0,128.0,4.7,16.5,130.0,113.82,88.0
2018,3,22,10,45,18.5,199.5,4.65,16.55,213.5,178.29,139.82
2018,3,22,11,0,34.0,271.0,4.6,16.6,297.0,246.43,193.86
2018,3,22,11,15,61.5,318.5,4.55,16.6,367.0,303.85,238.96
2018,3,22,11,30,89.0,366.0,4.5,16.6,437.0,365.09,286.68
2018,3,22,11,45,88.0,362.0,4.45,16.55,433.0,369.56,290.25
2018,3,22,12,0,87.0,358.0,4.4,16.5,429.0,373.44,293.5
2018,3,22,12,15,97.5,361.5,4.3,16.4,440.5,391.36,307.75
2018,3,22,12,30,108.0,365.0,4.2,16.3,452.0,415.67,326.82
2018,3,22,12,45,161.5,362.5,4.1,16.15,491.5,463.13,364.69
2018,3,22,13,0,215.0,360.0,4.0,16.0,531.0,513.28,404.38
2018,3,22,13,15,352.5,315.0,3.95,15.8,588.5,601.88,475.16
2018,3,22,13,30,490.0,270.0,3.9,15.6,646.0,697.12,549.64
2018,3,22,13,45,320.5,285.0,3.8,15.4,528.0,570.88,452.79
2018,3,22,14,0,151.0,300.0,3.7,15.2,410.0,436.74,347.67
2018,3,22,14,15,160.0,285.0,3.7,14.9,397.0,435.34,348.64
2018,3,22,14,30,169.0,270.0,3.7,14.6,384.0,433.08,348.47
2018,3,22,14,45,170.0,270.5,3.7,14.35,379.5,440.16,355.09
2018,3,22,15,0,171.0,271.0,3.7,14.1,375.0,447.22,361.74
2018,3,22,15,15,259.5,235.5,3.7,14.1,380.0,505.94,411.28
2018,3,22,15,30,348.0,200.0,3.7,14.1,385.0,545.03,445.4
2018,3,22,15,45,348.0,178.5,3.75,13.25,349.0,520.0,428.91
2018,3,22,16,0,348.0,157.0,3.8,12.4,313.0,492.99,410.79
2018,3,22,16,15,431.5,128.5,3.8,12.0,298.5,543.3,454.53
2018,3,22,16,30,515.0,100.0,3.8,11.6,284.0,576.08,483.51
2018,3,22,16,45,292.0,81.0,3.8,11.2,182.0,358.1,304.91
2018,3,22,17,0,69.0,62.0,3.8,10.8,80.0,125.96,105.13
2018,3,22,17,15,49.5,45.5,3.65,10.45,57.0,90.84,74.25
2018,3,22,17,30,30.0,29.0,3.5,10.1,34.0,56.01,43.08
2018,3,22,17,45,19.0,19.5,3.35,9.7,22.0,30.03,19.51
2018,3,22,18,0,8.0,10.0,3.2,9.3,10.0,13.92,0.0
2018,3,22,18,15,4.0,5.0,3.1,9.1,5.0,6.87,0.0
2018,3,22,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.85,4.8,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.8,5.1,2.0,0.0,0.0
2018,3,23,6,15,150.0,16.5,1.05,5.85,27.0,15.01,0.0
2018,3,23,6,30,282.0,30.0,1.3,6.6,52.0,25.38,12.91
2018,3,23,6,45,417.0,39.5,1.55,7.35,100.0,32.09,22.81
2018,3,23,7,0,552.0,49.0,1.8,8.1,148.0,38.75,29.43
2018,3,23,7,15,626.0,55.0,2.0,8.6,202.5,42.13,32.79
2018,3,23,7,30,700.0,61.0,2.2,9.1,257.0,49.83,39.85
2018,3,23,7,45,748.0,65.0,2.35,9.6,313.0,51.7,41.45
2018,3,23,8,0,796.0,69.0,2.5,10.1,369.0,53.6,42.99
2018,3,23,8,15,827.5,72.0,2.5,10.55,422.5,54.62,43.69
2018,3,23,8,30,859.0,75.0,2.5,11.0,476.0,55.65,44.38
2018,3,23,8,45,882.0,77.5,2.5,11.5,526.5,64.8,52.26
2018,3,23,9,0,905.0,80.0,2.5,12.0,577.0,89.2,53.42
2018,3,23,9,15,921.0,81.5,2.4,12.4,622.0,145.99,80.24
2018,3,23,9,30,937.0,83.0,2.3,12.8,667.0,204.2,122.26
2018,3,23,9,45,948.5,85.0,2.2,13.25,706.0,263.07,171.76
2018,3,23,10,0,960.0,87.0,2.1,13.7,745.0,322.43,224.2
2018,3,23,10,15,968.0,88.5,2.05,14.0,777.5,380.56,276.23
2018,3,23,10,30,976.0,90.0,2.0,14.3,810.0,438.31,327.08
2018,3,23,10,45,980.0,91.0,2.0,14.65,833.0,493.37,374.6
2018,3,23,11,0,984.0,92.0,2.0,15.0,856.0,547.16,419.63
2018,3,23,11,15,987.0,93.0,2.05,15.25,872.0,598.96,462.09
2018,3,23,11,30,990.0,94.0,2.1,15.5,888.0,648.98,501.97
2018,3,23,11,45,991.5,93.5,2.2,15.7,895.0,694.75,538.11
2018,3,23,12,0,993.0,93.0,2.3,15.9,902.0,738.15,571.74
2018,3,23,12,15,992.0,93.5,2.45,16.0,901.0,778.2,602.84
2018,3,23,12,30,991.0,94.0,2.6,16.1,900.0,815.38,629.95
2018,3,23,12,45,988.0,93.0,2.7,16.2,889.5,846.56,652.2
2018,3,23,13,0,985.0,92.0,2.8,16.3,879.0,874.4,672.19
2018,3,23,13,15,981.0,91.0,2.9,16.25,861.0,897.99,689.72
2018,3,23,13,30,977.0,90.0,3.0,16.2,843.0,918.0,704.94
2018,3,23,13,45,970.5,89.0,3.05,16.15,817.0,932.26,715.97
2018,3,23,14,0,964.0,88.0,3.1,16.1,791.0,942.76,724.63
2018,3,23,14,15,955.0,86.5,3.1,15.95,757.5,946.77,728.91
2018,3,23,14,30,946.0,85.0,3.1,15.8,724.0,947.0,730.81
2018,3,23,14,45,933.5,83.0,3.15,15.65,684.0,939.82,728.14
2018,3,23,15,0,921.0,81.0,3.2,15.5,644.0,929.01,723.13
2018,3,23,15,15,904.5,79.0,3.2,15.5,598.5,911.16,712.52
2018,3,23,15,30,888.0,77.0,3.2,15.5,553.0,890.07,699.71
2018,3,23,15,45,774.5,93.0,3.25,14.9,480.5,811.98,647.34
2018,3,23,16,0,661.0,109.0,3.3,14.3,408.0,730.57,591.19
2018,3,23,16,15,520.0,116.0,3.15,13.8,334.0,603.06,496.46
2018,3,23,16,30,379.0,123.0,3.0,13.3,260.0,488.89,406.84
2018,3,23,16,45,286.5,111.0,2.85,12.8,205.0,377.93,317.81
2018,3,23,17,0,194.0,99.0,2.7,12.3,150.0,289.05,243.38
2018,3,23,17,15,147.0,79.0,2.45,11.5,112.5,226.73,190.19
2018,3,23,17,30,100.0,59.0,2.2,10.7,75.0,153.41,126.4
2018,3,23,17,45,84.5,39.5,1.95,9.95,49.5,130.2,102.63
2018,3,23,18,0,69.0,20.0,1.7,9.2,24.0,82.12,23.41
2018,3,23,18,15,34.5,10.0,1.7,8.95,12.0,29.21,0.0
2018,3,23,18,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,1.05,7.05,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.0,7.3,1.0,0.0,0.0
2018,3,24,6,15,72.5,16.5,1.2,7.8,22.5,15.01,0.0
2018,3,24,6,30,142.0,32.0,1.4,8.3,44.0,25.07,13.66
2018,3,24,6,45,226.0,47.0,1.6,8.8,81.5,36.22,26.41
2018,3,24,7,0,310.0,62.0,1.8,9.3,119.0,47.0,36.73
2018,3,24,7,15,438.0,68.5,1.85,9.6,178.0,52.63,42.16
2018,3,24,7,30,566.0,75.0,1.9,9.9,237.0,55.99,45.29
2018,3,24,7,45,530.0,94.0,1.95,10.25,269.5,68.61,56.58
2018,3,24,8,0,494.0,113.0,2.0,10.6,302.0,79.27,65.89
2018,3,24,8,15,399.0,146.5,2.1,10.85,312.5,99.47,83.55
2018,3,24,8,30,304.0,180.0,2.2,11.1,323.0,125.49,106.05
2018,3,24,8,45,187.5,208.5,2.25,11.35,299.5,149.71,126.63
2018,3,24,9,0,71.0,237.0,2.3,11.6,276.0,179.47,143.51
2018,3,24,9,15,105.5,260.0,2.4,11.8,323.5,206.46,162.17
2018,3,24,9,30,140.0,283.0,2.5,12.0,371.0,229.22,178.03
2018,3,24,9,45,161.0,304.5,2.65,12.25,411.5,261.62,203.15
2018,3,24,10,0,182.0,326.0,2.8,12.5,452.0,296.8,230.99
2018,3,24,10,15,254.5,328.0,3.0,12.8,512.5,331.32,257.39
2018,3,24,10,30,327.0,330.0,3.2,13.1,573.0,380.42,296.12
2018,3,24,10,45,388.0,320.5,3.35,13.4,617.5,423.06,330.44
2018,3,24,11,0,449.0,311.0,3.5,13.7,662.0,468.24,366.96
2018,3,24,11,15,268.5,292.0,3.7,13.85,503.0,388.45,307.39
2018,3,24,11,30,88.0,273.0,3.9,14.0,344.0,288.54,229.01
2018,3,24,11,45,61.5,274.0,4.05,14.15,324.0,279.1,221.64
2018,3,24,12,0,35.0,275.0,4.2,14.3,304.0,267.71,212.27
