Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,0,934.0,119.0,2.2,24.8,993.0,837.78,617.38
2018,5,3,12,15,935.5,118.0,2.25,25.05,990.5,873.58,640.63
2018,5,3,12,30,937.0,117.0,2.3,25.3,988.0,906.86,662.14
2018,5,3,12,45,938.0,113.5,2.35,25.55,977.0,934.66,680.03
2018,5,3,13,0,939.0,110.0,2.4,25.8,966.0,959.45,696.02
2018,5,3,13,15,935.5,109.0,2.45,25.9,947.0,979.42,709.39
2018,5,3,13,30,932.0,108.0,2.5,26.0,928.0,996.06,720.76
2018,5,3,13,45,927.0,106.5,2.55,26.1,902.0,1007.36,728.85
2018,5,3,14,0,922.0,105.0,2.6,26.2,876.0,1015.19,734.9
2018,5,3,14,15,914.0,103.5,2.7,26.15,843.0,1016.59,737.93
2018,5,3,14,30,906.0,102.0,2.8,26.1,810.0,1014.5,738.9
2018,5,3,14,45,896.0,99.5,2.85,26.0,770.5,1005.89,735.49
2018,5,3,15,0,886.0,97.0,2.9,25.9,731.0,993.9,730.05
2018,5,3,15,15,872.0,95.0,2.9,25.9,686.5,975.35,719.7
2018,5,3,15,30,858.0,93.0,2.9,25.9,642.0,953.8,707.47
2018,5,3,15,45,839.5,90.5,2.95,25.5,593.5,934.37,698.2
2018,5,3,16,0,821.0,88.0,3.0,25.1,545.0,902.46,680.35
2018,5,3,16,15,796.0,84.5,3.0,24.7,493.0,860.96,655.36
2018,5,3,16,30,771.0,81.0,3.0,24.3,441.0,817.65,628.65
2018,5,3,16,45,737.0,76.5,2.95,23.85,387.5,763.73,593.51
2018,5,3,17,0,703.0,72.0,2.9,23.4,334.0,709.12,556.86
2018,5,3,17,15,654.5,67.0,2.65,22.45,281.0,647.35,513.63
2018,5,3,17,30,606.0,62.0,2.4,21.5,228.0,581.97,465.77
2018,5,3,17,45,483.0,57.5,2.1,20.55,171.5,463.9,374.79
2018,5,3,18,0,360.0,53.0,1.8,19.6,115.0,350.12,282.14
2018,5,3,18,15,278.0,40.0,1.65,18.75,78.5,267.57,210.75
2018,5,3,18,30,196.0,27.0,1.5,17.9,42.0,185.76,112.82
2018,5,3,18,45,104.5,14.5,1.4,17.05,22.0,72.12,0.0
2018,5,3,19,0,13.0,2.0,1.3,16.2,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.3,15.85,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,5,15,75.0,12.0,0.45,12.7,16.5,10.91,0.0
2018,5,4,5,30,150.0,24.0,0.5,13.3,33.0,18.96,0.81
2018,5,4,5,45,134.0,37.5,0.55,13.9,51.5,30.02,19.79
2018,5,4,6,0,118.0,51.0,0.6,14.5,70.0,40.24,29.74
2018,5,4,6,15,85.5,72.0,0.65,15.05,88.5,57.51,45.38
2018,5,4,6,30,53.0,93.0,0.7,15.6,107.0,75.2,61.1
2018,5,4,6,45,109.5,116.0,0.75,16.15,152.5,89.11,73.18
2018,5,4,7,0,166.0,139.0,0.8,16.7,198.0,105.12,86.77
2018,5,4,7,15,312.0,141.5,0.75,17.45,275.0,102.5,83.97
2018,5,4,7,30,458.0,144.0,0.7,18.2,352.0,96.91,78.64
2018,5,4,7,45,487.0,156.0,0.7,18.95,400.5,102.56,82.95
2018,5,4,8,0,516.0,168.0,0.7,19.7,449.0,107.85,86.85
2018,5,4,8,15,523.5,182.5,0.7,20.7,490.0,127.1,89.6
2018,5,4,8,30,531.0,197.0,0.7,21.7,531.0,169.99,111.04
2018,5,4,8,45,596.0,190.5,0.7,22.65,590.5,206.46,132.4
2018,5,4,9,0,661.0,184.0,0.7,23.6,650.0,250.86,163.96
2018,5,4,9,15,632.5,209.0,0.75,24.35,675.5,301.94,206.13
2018,5,4,9,30,604.0,234.0,0.8,25.1,701.0,350.25,245.87
2018,5,4,9,45,600.5,253.0,0.85,25.9,734.0,400.17,285.18
2018,5,4,10,0,597.0,272.0,0.9,26.7,767.0,449.73,323.07
2018,5,4,10,15,707.0,222.0,1.0,27.15,827.0,498.99,360.31
2018,5,4,10,30,817.0,172.0,1.1,27.6,887.0,560.46,406.1
2018,5,4,10,45,764.0,209.0,1.25,28.05,889.5,601.66,436.71
2018,5,4,11,0,711.0,246.0,1.4,28.5,892.0,640.4,464.51
2018,5,4,11,15,616.0,297.5,1.4,28.7,862.5,657.93,475.95
2018,5,4,11,30,521.0,349.0,1.4,28.9,833.0,670.35,483.2
2018,5,4,11,45,511.0,360.5,1.4,29.1,837.0,702.04,504.3
2018,5,4,12,0,501.0,372.0,1.4,29.3,841.0,732.18,523.81
2018,5,4,12,15,541.0,355.0,1.45,29.35,860.0,776.45,554.22
2018,5,4,12,30,581.0,338.0,1.5,29.4,879.0,821.0,584.45
2018,5,4,12,45,588.5,326.0,1.6,29.45,868.5,841.54,599.1
2018,5,4,13,0,596.0,314.0,1.7,29.5,858.0,859.9,612.62
2018,5,4,13,15,653.0,274.0,1.75,29.4,859.0,896.43,638.96
2018,5,4,13,30,710.0,234.0,1.8,29.3,860.0,930.86,663.51
2018,5,4,13,45,668.5,248.0,1.85,29.2,823.5,922.17,658.7
2018,5,4,14,0,627.0,262.0,1.9,29.1,787.0,909.52,651.5
2018,5,4,14,15,716.5,205.0,1.95,28.9,783.0,950.24,681.02
2018,5,4,14,30,806.0,148.0,2.0,28.7,779.0,978.16,700.61
2018,5,4,14,45,832.5,127.0,2.05,28.5,750.5,985.8,707.65
2018,5,4,15,0,859.0,106.0,2.1,28.3,722.0,978.61,705.63
2018,5,4,15,15,845.0,103.0,2.1,28.3,678.0,969.46,701.53
2018,5,4,15,30,831.0,100.0,2.1,28.3,634.0,947.04,689.01
2018,5,4,15,45,811.5,97.0,2.35,27.55,585.5,916.51,675.7
2018,5,4,16,0,792.0,94.0,2.6,26.8,537.0,883.49,660.09
2018,5,4,16,15,764.0,90.5,2.7,26.15,484.5,839.77,635.12
2018,5,4,16,30,736.0,87.0,2.8,25.5,432.0,794.45,608.32
2018,5,4,16,45,698.5,82.0,2.95,24.8,378.0,742.76,576.43
2018,5,4,17,0,661.0,77.0,3.1,24.1,324.0,686.14,539.57
2018,5,4,17,15,609.0,70.5,3.0,23.05,271.0,615.89,490.58
2018,5,4,17,30,557.0,64.0,2.9,22.0,218.0,547.25,440.56
2018,5,4,17,45,481.5,57.5,2.8,20.95,170.0,463.32,375.93
2018,5,4,18,0,406.0,51.0,2.7,19.9,122.0,383.48,310.25
2018,5,4,18,15,306.5,40.0,2.55,19.05,83.5,287.73,227.86
2018,5,4,18,30,207.0,29.0,2.4,18.2,45.0,197.13,125.83
2018,5,4,18,45,109.0,15.5,2.3,17.35,23.5,75.71,0.0
2018,5,4,19,0,11.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,16.15,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,13.4,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,0.9,13.7,6.0,5.26,0.0
2018,5,5,5,45,0.0,9.5,0.95,14.05,9.5,8.34,1.45
2018,5,5,6,0,0.0,13.0,1.0,14.4,13.0,11.41,4.43
2018,5,5,6,15,0.0,23.5,0.95,14.85,23.5,20.67,12.82
2018,5,5,6,30,0.0,34.0,0.9,15.3,34.0,29.95,21.18
2018,5,5,6,45,5.5,63.0,0.9,15.75,65.0,55.7,44.02
2018,5,5,7,0,11.0,92.0,0.9,16.2,96.0,79.4,64.63
2018,5,5,7,15,22.0,132.5,0.85,16.65,142.0,110.81,91.48
2018,5,5,7,30,33.0,173.0,0.8,17.1,188.0,133.55,110.31
2018,5,5,7,45,72.0,205.0,0.7,17.55,243.0,154.74,127.43
2018,5,5,8,0,111.0,237.0,0.6,18.0,298.0,165.26,135.35
2018,5,5,8,15,150.5,261.5,0.6,18.4,352.0,185.45,142.0
2018,5,5,8,30,190.0,286.0,0.6,18.8,406.0,217.61,161.73
2018,5,5,8,45,251.0,297.5,0.65,19.2,468.0,239.2,173.9
2018,5,5,9,0,312.0,309.0,0.7,19.6,530.0,278.49,201.3
2018,5,5,9,15,357.0,312.5,0.7,20.2,578.5,315.29,228.27
2018,5,5,9,30,402.0,316.0,0.7,20.8,627.0,348.59,253.37
2018,5,5,9,45,459.5,311.0,0.7,21.45,681.5,393.68,287.17
2018,5,5,10,0,517.0,306.0,0.7,22.1,736.0,444.51,324.95
2018,5,5,10,15,534.0,313.5,0.8,23.0,770.0,491.06,359.66
2018,5,5,10,30,551.0,321.0,0.9,23.9,804.0,539.04,394.58
2018,5,5,10,45,522.5,343.0,0.95,24.8,809.5,573.61,418.74
2018,5,5,11,0,494.0,365.0,1.0,25.7,815.0,605.41,440.18
2018,5,5,11,15,436.0,388.5,1.25,26.35,789.5,616.26,448.45
2018,5,5,11,30,378.0,412.0,1.5,27.0,764.0,623.44,453.65
2018,5,5,11,45,334.0,430.0,1.75,27.65,742.0,629.5,457.81
2018,5,5,12,0,290.0,448.0,2.0,28.3,720.0,632.11,459.21
2018,5,5,12,15,376.5,416.5,2.1,28.4,768.5,693.74,503.72
2018,5,5,12,30,463.0,385.0,2.2,28.5,817.0,764.07,553.12
2018,5,5,12,45,387.0,404.5,2.25,28.65,762.5,731.33,529.71
2018,5,5,13,0,311.0,424.0,2.3,28.8,708.0,699.41,507.16
2018,5,5,13,15,322.0,411.0,2.4,28.7,700.0,711.96,517.59
2018,5,5,13,30,333.0,398.0,2.5,28.6,692.0,723.17,526.86
2018,5,5,13,45,392.5,365.5,2.55,28.5,702.5,759.44,554.29
2018,5,5,14,0,452.0,333.0,2.6,28.4,713.0,808.92,590.04
2018,5,5,14,15,386.5,325.5,2.75,27.85,641.5,747.11,549.94
2018,5,5,14,30,321.0,318.0,2.9,27.3,570.0,666.68,496.84
2018,5,5,14,45,348.5,306.5,3.0,26.75,567.5,687.08,514.89
2018,5,5,15,0,376.0,295.0,3.1,26.2,565.0,705.82,531.32
2018,5,5,15,15,380.5,272.5,3.1,26.2,531.5,687.42,520.12
2018,5,5,15,30,385.0,250.0,3.1,26.2,498.0,666.84,507.62
2018,5,5,15,45,301.5,239.0,3.5,24.45,424.0,573.48,444.51
2018,5,5,16,0,218.0,228.0,3.9,22.7,350.0,462.95,365.51
2018,5,5,16,15,152.5,202.5,3.95,21.8,284.0,371.9,296.68
2018,5,5,16,30,87.0,177.0,4.0,20.9,218.0,265.94,213.57
2018,5,5,16,45,90.0,150.5,4.05,20.05,188.5,254.03,205.84
2018,5,5,17,0,93.0,124.0,4.1,19.2,159.0,224.35,183.31
2018,5,5,17,15,106.5,90.5,3.95,18.4,124.5,192.62,158.84
2018,5,5,17,30,120.0,57.0,3.8,17.6,90.0,171.32,142.16
2018,5,5,17,45,73.5,37.5,3.65,16.85,56.5,107.56,87.42
2018,5,5,18,0,27.0,18.0,3.5,16.1,23.0,38.79,27.84
2018,5,5,18,15,13.5,11.5,3.4,15.55,14.0,21.6,12.53
2018,5,5,18,30,0.0,5.0,3.3,15.0,5.0,4.38,0.0
2018,5,5,18,45,0.0,2.5,3.15,14.45,2.5,2.27,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,10.25,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,5,6,5,15,34.0,13.0,2.15,10.5,15.0,11.82,0.0
2018,5,6,5,30,63.0,24.0,2.2,10.7,28.0,19.44,4.77
2018,5,6,5,45,115.0,40.0,2.25,10.95,55.5,31.88,21.85
2018,5,6,6,0,167.0,56.0,2.3,11.2,83.0,44.03,33.54
2018,5,6,6,15,218.5,74.0,2.3,11.7,123.0,57.26,45.8
2018,5,6,6,30,270.0,92.0,2.3,12.2,163.0,70.11,57.44
2018,5,6,6,45,330.5,105.5,2.3,12.65,212.0,75.49,62.18
2018,5,6,7,0,391.0,119.0,2.3,13.1,261.0,83.5,69.06
2018,5,6,7,15,564.5,106.5,2.3,13.85,346.5,73.63,59.95
2018,5,6,7,30,738.0,94.0,2.3,14.6,432.0,63.0,50.23
2018,5,6,7,45,772.0,96.0,2.3,15.3,486.5,69.02,55.17
2018,5,6,8,0,806.0,98.0,2.3,16.0,541.0,68.53,54.38
2018,5,6,8,15,826.5,101.0,2.2,16.75,590.5,91.77,54.95
2018,5,6,8,30,847.0,104.0,2.1,17.5,640.0,143.37,79.18
2018,5,6,8,45,862.5,106.5,2.0,18.3,686.0,196.44,116.1
2018,5,6,9,0,878.0,109.0,1.9,19.1,732.0,259.48,166.61
2018,5,6,9,15,874.0,117.5,1.9,19.8,767.0,314.5,213.83
2018,5,6,9,30,870.0,126.0,1.9,20.5,802.0,362.34,255.87
2018,5,6,9,45,879.5,128.0,1.95,21.2,836.5,422.36,306.04
2018,5,6,10,0,889.0,130.0,2.0,21.9,871.0,476.18,350.36
2018,5,6,10,15,896.0,131.0,2.1,22.4,898.5,528.08,392.48
2018,5,6,10,30,903.0,132.0,2.2,22.9,926.0,579.5,433.0
2018,5,6,10,45,916.0,129.0,2.3,23.4,949.5,630.58,472.15
2018,5,6,11,0,929.0,126.0,2.4,23.9,973.0,681.23,509.93
2018,5,6,11,15,928.5,127.5,2.6,24.15,984.0,725.91,543.56
2018,5,6,11,30,928.0,129.0,2.8,24.4,995.0,768.68,575.22
2018,5,6,11,45,843.0,177.5,2.95,24.6,967.0,790.79,590.22
2018,5,6,12,0,758.0,226.0,3.1,24.8,939.0,806.66,600.46
2018,5,6,12,15,598.0,312.5,3.15,24.8,874.0,785.19,583.06
2018,5,6,12,30,438.0,399.0,3.2,24.8,809.0,755.94,559.82
2018,5,6,12,45,485.0,377.0,3.3,24.85,826.0,799.32,591.87
2018,5,6,13,0,532.0,355.0,3.4,24.9,843.0,842.51,623.18
2018,5,6,13,15,419.5,383.5,3.35,24.7,763.5,785.21,582.09
2018,5,6,13,30,307.0,412.0,3.3,24.5,684.0,713.04,530.76
2018,5,6,13,45,325.5,388.5,3.3,24.3,669.0,719.09,537.4
2018,5,6,14,0,344.0,365.0,3.3,24.1,654.0,723.41,542.45
2018,5,6,14,15,186.0,313.0,3.25,23.75,468.5,505.79,385.62
2018,5,6,14,30,28.0,261.0,3.2,23.4,283.0,283.21,216.63
2018,5,6,14,45,40.5,270.5,3.1,23.05,300.5,308.37,237.57
2018,5,6,15,0,53.0,280.0,3.0,22.7,318.0,334.28,258.41
2018,5,6,15,15,42.0,258.5,3.0,22.7,287.5,302.98,234.74
2018,5,6,15,30,31.0,237.0,3.0,22.7,257.0,271.32,210.74
2018,5,6,15,45,149.5,217.5,2.95,21.9,303.0,383.55,303.15
2018,5,6,16,0,268.0,198.0,2.9,21.1,349.0,491.96,390.57
2018,5,6,16,15,230.0,184.5,2.95,20.55,305.5,439.14,351.03
2018,5,6,16,30,192.0,171.0,3.0,20.0,262.0,369.43,298.41
2018,5,6,16,45,188.0,145.5,3.0,19.45,226.0,350.16,285.01
2018,5,6,17,0,184.0,120.0,3.0,18.9,190.0,312.07,256.26
2018,5,6,17,15,255.5,102.0,2.9,18.4,183.0,344.46,285.13
2018,5,6,17,30,327.0,84.0,2.8,17.9,176.0,388.74,321.87
2018,5,6,17,45,260.0,73.5,2.75,17.4,137.0,316.12,261.32
2018,5,6,18,0,193.0,63.0,2.7,16.9,98.0,233.49,191.42
2018,5,6,18,15,138.0,46.5,2.45,16.4,67.5,171.39,136.54
2018,5,6,18,30,83.0,30.0,2.2,15.9,37.0,111.47,74.62
2018,5,6,18,45,44.0,16.5,2.0,15.4,20.0,39.99,0.0
2018,5,6,19,0,5.0,3.0,1.8,14.9,3.0,0.0,0.0
2018,5,6,19,15,2.5,1.5,1.65,14.6,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.8,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,5,7,5,15,102.0,15.5,2.2,11.35,22.0,14.1,0.0
2018,5,7,5,30,196.0,29.0,2.3,11.8,42.0,22.93,8.06
2018,5,7,5,45,316.0,39.5,2.4,12.3,82.5,32.42,22.28
2018,5,7,6,0,436.0,50.0,2.5,12.8,123.0,39.86,29.68
2018,5,7,6,15,514.0,58.0,2.5,13.45,173.5,44.77,34.4
2018,5,7,6,30,592.0,66.0,2.5,14.1,224.0,49.57,38.77
2018,5,7,6,45,643.5,72.0,2.5,14.75,278.0,52.49,41.29
2018,5,7,7,0,695.0,78.0,2.5,15.4,332.0,55.31,43.61
2018,5,7,7,15,731.5,82.5,2.5,16.2,386.5,56.83,44.66
2018,5,7,7,30,768.0,87.0,2.5,17.0,441.0,64.22,50.81
2018,5,7,7,45,794.0,91.0,2.5,17.85,494.0,65.34,51.41
2018,5,7,8,0,820.0,95.0,2.5,18.7,547.0,66.39,51.95
2018,5,7,8,15,839.5,98.0,2.55,19.5,597.0,92.47,53.42
2018,5,7,8,30,859.0,101.0,2.6,20.3,647.0,144.67,78.48
2018,5,7,8,45,873.5,103.5,2.65,21.1,692.5,206.97,122.83
2018,5,7,9,0,888.0,106.0,2.7,21.9,738.0,261.66,166.71
2018,5,7,9,15,900.5,107.5,2.7,22.5,779.0,316.46,213.27
2018,5,7,9,30,913.0,109.0,2.7,23.1,820.0,372.16,260.97
2018,5,7,9,45,923.5,109.5,2.75,23.7,855.0,427.07,307.6
2018,5,7,10,0,934.0,110.0,2.8,24.3,890.0,482.22,353.27
2018,5,7,10,15,939.5,111.0,2.85,24.8,917.0,535.41,396.36
2018,5,7,10,30,945.0,112.0,2.9,25.3,944.0,587.9,437.59
2018,5,7,10,45,949.5,112.0,2.9,25.85,964.0,638.13,475.67
2018,5,7,11,0,954.0,112.0,2.9,26.4,984.0,687.14,511.68
2018,5,7,11,15,956.5,113.0,2.95,26.7,997.0,734.23,546.02
2018,5,7,11,30,959.0,114.0,3.0,27.0,1010.0,779.6,578.34
2018,5,7,11,45,960.0,114.0,3.05,27.3,1014.5,821.09,605.87
2018,5,7,12,0,961.0,114.0,3.1,27.6,1019.0,860.36,631.41
2018,5,7,12,15,957.0,115.0,3.15,27.7,1014.0,894.05,653.59
2018,5,7,12,30,953.0,116.0,3.2,27.8,1009.0,924.88,673.89
2018,5,7,12,45,929.5,128.5,3.3,27.9,991.0,946.28,688.35
2018,5,7,13,0,906.0,141.0,3.4,28.0,973.0,963.9,700.49
2018,5,7,13,15,918.0,130.0,3.45,28.0,958.5,988.45,717.22
2018,5,7,13,30,930.0,119.0,3.5,28.0,944.0,1009.8,731.89
2018,5,7,13,45,924.0,118.0,3.55,27.95,917.5,1020.71,740.09
2018,5,7,14,0,918.0,117.0,3.6,27.9,891.0,1028.14,746.27
2018,5,7,14,15,910.0,115.0,3.65,27.8,857.5,1029.09,748.58
2018,5,7,14,30,902.0,113.0,3.7,27.7,824.0,1026.55,748.82
2018,5,7,14,45,890.5,111.5,3.7,27.55,784.5,1017.68,744.9
2018,5,7,15,0,879.0,110.0,3.7,27.4,745.0,1005.51,739.0
2018,5,7,15,15,865.0,107.0,3.7,27.4,700.0,996.47,734.87
2018,5,7,15,30,851.0,104.0,3.7,27.4,655.0,973.84,721.8
2018,5,7,15,45,832.0,101.0,3.7,26.8,606.0,943.49,705.32
2018,5,7,16,0,813.0,98.0,3.7,26.2,557.0,910.57,686.95
2018,5,7,16,15,788.5,94.0,3.65,25.7,505.0,869.01,661.76
2018,5,7,16,30,764.0,90.0,3.6,25.2,453.0,825.59,634.86
2018,5,7,16,45,730.5,85.5,3.55,24.7,399.5,777.52,603.99
2018,5,7,17,0,697.0,81.0,3.5,24.2,346.0,723.91,568.19
2018,5,7,17,15,649.5,75.0,3.25,23.2,292.5,656.67,521.28
2018,5,7,17,30,602.0,69.0,3.0,22.2,239.0,590.53,473.25
2018,5,7,17,45,530.0,61.5,2.7,21.2,188.5,505.8,408.33
2018,5,7,18,0,458.0,54.0,2.4,20.2,138.0,424.8,342.5
2018,5,7,18,15,344.0,43.5,2.2,19.25,95.0,317.12,251.85
2018,5,7,18,30,230.0,33.0,2.0,18.3,52.0,221.68,154.84
2018,5,7,18,45,125.0,18.5,1.85,17.35,28.0,87.95,0.0
2018,5,7,19,0,20.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,5,7,19,15,10.0,2.0,1.75,16.1,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.15,11.25,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.2,11.5,2.0,0.0,0.0
2018,5,8,5,15,120.5,15.5,1.5,12.05,23.5,14.1,0.0
2018,5,8,5,30,229.0,29.0,1.8,12.6,45.0,22.93,9.17
2018,5,8,5,45,345.0,39.5,2.1,13.15,86.5,32.32,22.21
2018,5,8,6,0,461.0,50.0,2.4,13.7,128.0,39.79,29.54
2018,5,8,6,15,442.0,61.5,2.55,14.1,157.5,47.38,36.64
2018,5,8,6,30,423.0,73.0,2.7,14.5,187.0,53.79,42.46
2018,5,8,6,45,380.0,98.0,2.85,14.9,217.0,70.2,56.97
2018,5,8,7,0,337.0,123.0,3.0,15.3,247.0,85.72,70.42
2018,5,8,7,15,292.0,141.5,3.1,15.9,260.5,102.21,84.43
2018,5,8,7,30,247.0,160.0,3.2,16.5,274.0,112.8,93.09
2018,5,8,7,45,243.0,181.5,3.25,17.1,304.5,124.98,102.98
2018,5,8,8,0,239.0,203.0,3.3,17.7,335.0,136.5,112.18
2018,5,8,8,15,545.0,149.0,3.25,18.35,486.5,109.97,73.11
2018,5,8,8,30,851.0,95.0,3.2,19.0,638.0,151.28,84.19
2018,5,8,8,45,862.0,99.0,3.2,19.6,682.0,204.36,122.1
2018,5,8,9,0,873.0,103.0,3.2,20.2,726.0,258.63,166.47
2018,5,8,9,15,769.5,153.0,3.1,20.4,724.5,310.4,215.09
2018,5,8,9,30,666.0,203.0,3.0,20.6,723.0,352.79,255.24
2018,5,8,9,45,499.5,289.5,2.9,20.85,689.0,396.61,295.11
2018,5,8,10,0,333.0,376.0,2.8,21.1,655.0,427.56,321.93
2018,5,8,10,15,381.5,371.5,2.8,21.25,700.5,471.14,355.4
2018,5,8,10,30,430.0,367.0,2.8,21.4,746.0,513.48,387.86
2018,5,8,10,45,441.5,369.5,2.75,21.55,766.5,550.54,415.85
2018,5,8,11,0,453.0,372.0,2.7,21.7,787.0,588.27,443.81
2018,5,8,11,15,409.5,395.5,2.7,22.05,774.5,606.57,456.43
2018,5,8,11,30,366.0,419.0,2.7,22.4,762.0,622.77,467.1
2018,5,8,11,45,515.5,349.0,2.7,22.75,834.5,699.17,523.84
2018,5,8,12,0,665.0,279.0,2.7,23.1,907.0,781.98,583.81
2018,5,8,12,15,571.5,321.5,2.7,23.4,859.5,775.06,576.44
2018,5,8,12,30,478.0,364.0,2.7,23.7,812.0,760.12,563.97
2018,5,8,12,45,386.5,401.0,2.75,24.0,760.5,729.17,540.81
2018,5,8,13,0,295.0,438.0,2.8,24.3,709.0,699.54,518.15
2018,5,8,13,15,295.0,421.5,2.9,24.45,688.0,698.35,518.48
2018,5,8,13,30,295.0,405.0,3.0,24.6,667.0,695.27,517.35
2018,5,8,13,45,288.5,394.5,3.1,24.7,644.5,690.22,514.73
2018,5,8,14,0,282.0,384.0,3.2,24.8,622.0,683.42,510.93
2018,5,8,14,15,293.5,361.0,3.35,24.75,600.5,679.35,510.28
2018,5,8,14,30,305.0,338.0,3.5,24.7,579.0,673.43,508.36
2018,5,8,14,45,449.5,276.0,3.7,24.65,611.5,772.16,583.99
2018,5,8,15,0,594.0,214.0,3.9,24.6,644.0,857.26,648.93
2018,5,8,15,15,569.5,201.5,3.9,24.6,593.5,819.8,623.74
2018,5,8,15,30,545.0,189.0,3.9,24.6,543.0,772.5,592.4
2018,5,8,15,45,578.0,166.5,4.15,24.0,516.5,782.7,604.26
2018,5,8,16,0,611.0,144.0,4.4,23.4,490.0,781.27,607.37
2018,5,8,16,15,642.5,121.5,4.35,23.0,455.5,773.95,604.82
2018,5,8,16,30,674.0,99.0,4.3,22.6,421.0,761.72,598.74
2018,5,8,16,45,685.5,85.5,4.25,22.15,380.0,738.7,584.74
2018,5,8,17,0,697.0,72.0,4.2,21.7,339.0,707.71,564.43
2018,5,8,17,15,650.5,67.0,3.85,21.15,286.5,647.25,520.4
2018,5,8,17,30,604.0,62.0,3.5,20.6,234.0,583.4,472.31
2018,5,8,17,45,535.5,55.5,3.15,20.05,185.0,502.77,409.07
2018,5,8,18,0,467.0,49.0,2.8,19.5,136.0,425.9,345.62
2018,5,8,18,15,357.0,39.5,2.45,18.85,94.0,322.28,257.27
2018,5,8,18,30,247.0,30.0,2.1,18.2,52.0,227.6,162.51
2018,5,8,18,45,136.0,17.0,1.75,17.55,28.0,93.02,0.0
2018,5,8,19,0,25.0,4.0,1.4,16.9,4.0,3.64,0.0
2018,5,8,19,15,12.5,2.0,1.35,16.6,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.9,12.55,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.9,12.6,2.0,0.0,0.0
2018,5,9,5,15,116.0,15.0,2.1,12.95,23.0,13.64,0.0
2018,5,9,5,30,221.0,28.0,2.3,13.3,44.0,22.08,9.44
2018,5,9,5,45,336.5,38.0,2.5,13.65,85.0,30.75,20.89
2018,5,9,6,0,452.0,48.0,2.7,14.0,126.0,37.84,27.81
2018,5,9,6,15,503.0,57.0,2.75,14.45,171.5,43.62,33.26
2018,5,9,6,30,554.0,66.0,2.8,14.9,217.0,49.14,38.27
2018,5,9,6,45,484.0,88.5,2.9,15.35,240.5,64.59,51.91
2018,5,9,7,0,414.0,111.0,3.0,15.8,264.0,77.75,63.28
2018,5,9,7,15,501.5,115.0,3.0,16.5,328.5,79.3,64.26
2018,5,9,7,30,589.0,119.0,3.0,17.2,393.0,79.42,63.96
2018,5,9,7,45,697.5,106.0,3.0,17.9,467.0,68.09,53.75
2018,5,9,8,0,806.0,93.0,3.0,18.6,541.0,64.62,50.42
2018,5,9,8,15,843.0,90.5,3.05,19.25,596.0,91.92,50.69
2018,5,9,8,30,880.0,88.0,3.1,19.9,651.0,151.57,82.61
2018,5,9,8,45,894.5,89.5,3.15,20.6,696.5,204.9,120.65
2018,5,9,9,0,909.0,91.0,3.2,21.3,742.0,259.74,165.41
2018,5,9,9,15,919.5,92.5,3.3,21.8,782.0,314.84,212.99
2018,5,9,9,30,930.0,94.0,3.4,22.3,822.0,370.62,261.55
2018,5,9,9,45,938.5,95.5,3.5,22.8,856.5,426.12,309.35
2018,5,9,10,0,947.0,97.0,3.6,23.3,891.0,481.65,356.08
2018,5,9,10,15,952.0,98.0,3.7,23.65,918.0,534.95,400.12
2018,5,9,10,30,957.0,99.0,3.8,24.0,945.0,587.49,442.33
2018,5,9,10,45,960.5,99.5,3.9,24.35,964.5,637.79,481.73
2018,5,9,11,0,964.0,100.0,4.0,24.7,984.0,686.76,519.12
2018,5,9,11,15,966.5,100.0,4.05,24.9,996.5,733.15,553.91
2018,5,9,11,30,969.0,100.0,4.1,25.1,1009.0,777.74,586.41
2018,5,9,11,45,969.0,100.5,4.2,25.3,1013.0,818.92,614.52
2018,5,9,12,0,969.0,101.0,4.3,25.5,1017.0,857.8,640.88
2018,5,9,12,15,965.5,102.0,4.35,25.55,1012.0,891.78,663.98
2018,5,9,12,30,962.0,103.0,4.4,25.6,1007.0,922.93,685.14
2018,5,9,12,45,956.0,105.0,4.45,25.65,994.5,949.85,703.46
2018,5,9,13,0,950.0,107.0,4.5,25.7,982.0,973.61,719.72
2018,5,9,13,15,946.5,106.0,4.5,25.65,963.0,993.46,733.48
2018,5,9,13,30,943.0,105.0,4.5,25.6,944.0,1009.97,745.15
2018,5,9,13,45,937.0,103.5,4.5,25.55,917.0,1020.15,752.74
2018,5,9,14,0,931.0,102.0,4.5,25.5,890.0,1026.81,758.2
2018,5,9,14,15,923.0,100.5,4.5,25.3,856.5,1027.99,760.64
2018,5,9,14,30,915.0,99.0,4.5,25.1,823.0,1025.68,760.95
2018,5,9,14,45,905.0,97.0,4.55,24.9,784.0,1017.39,757.75
2018,5,9,15,0,895.0,95.0,4.6,24.7,745.0,1005.75,752.63
2018,5,9,15,15,882.0,93.0,4.6,24.7,701.0,987.92,742.41
2018,5,9,15,30,869.0,91.0,4.6,24.7,657.0,967.07,730.23
2018,5,9,15,45,851.0,88.0,4.7,23.95,608.0,937.34,714.89
2018,5,9,16,0,833.0,85.0,4.8,23.2,559.0,914.76,704.34
2018,5,9,16,15,808.0,82.0,4.75,22.6,507.0,873.53,678.82
2018,5,9,16,30,783.0,79.0,4.7,22.0,455.0,830.51,651.64
2018,5,9,16,45,749.5,75.5,4.7,21.4,401.5,777.88,617.05
2018,5,9,17,0,716.0,72.0,4.7,20.8,348.0,724.53,580.88
2018,5,9,17,15,671.0,67.5,4.55,20.05,295.5,665.29,538.54
2018,5,9,17,30,626.0,63.0,4.4,19.3,243.0,602.54,491.78
2018,5,9,17,45,557.0,56.5,4.25,18.5,192.5,520.62,427.76
2018,5,9,18,0,488.0,50.0,4.1,17.7,142.0,442.42,363.41
2018,5,9,18,15,380.0,41.0,3.9,17.0,99.0,339.57,274.75
2018,5,9,18,30,272.0,32.0,3.7,16.3,56.0,244.91,180.03
2018,5,9,18,45,151.0,18.5,3.45,15.55,30.5,103.13,0.0
2018,5,9,19,0,30.0,5.0,3.2,14.8,5.0,4.55,0.0
2018,5,9,19,15,15.0,2.5,3.15,14.45,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.0,11.55,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.1,11.6,2.0,0.0,0.0
2018,5,10,5,15,95.0,17.0,3.1,11.75,24.0,15.46,0.0
2018,5,10,5,30,183.0,32.0,3.1,11.9,46.0,25.2,12.44
2018,5,10,5,45,298.0,44.0,3.1,12.1,87.0,34.17,24.05
2018,5,10,6,0,413.0,56.0,3.1,12.3,128.0,44.82,34.23
2018,5,10,6,15,383.5,61.0,3.05,12.55,145.5,45.7,35.39
2018,5,10,6,30,354.0,66.0,3.0,12.8,163.0,48.27,37.83
2018,5,10,6,45,241.0,62.5,3.0,13.1,135.0,44.2,34.15
2018,5,10,7,0,128.0,59.0,3.0,13.4,107.0,45.3,35.02
2018,5,10,7,15,228.0,97.0,3.0,13.85,198.0,72.15,58.65
2018,5,10,7,30,328.0,135.0,3.0,14.3,289.0,89.09,73.17
2018,5,10,7,45,398.0,159.5,3.0,14.75,367.0,103.15,84.99
2018,5,10,8,0,468.0,184.0,3.0,15.2,445.0,116.51,96.05
2018,5,10,8,15,410.5,197.0,3.0,15.85,441.0,140.42,100.68
2018,5,10,8,30,353.0,210.0,3.0,16.5,437.0,169.57,119.24
2018,5,10,8,45,244.5,242.5,3.0,17.15,405.0,207.79,152.71
2018,5,10,9,0,136.0,275.0,3.0,17.8,373.0,235.09,178.61
2018,5,10,9,15,254.0,285.5,3.1,18.5,480.5,274.85,205.9
2018,5,10,9,30,372.0,296.0,3.2,19.2,588.0,330.17,246.76
2018,5,10,9,45,607.0,224.0,3.3,19.95,724.0,388.99,289.78
2018,5,10,10,0,842.0,152.0,3.4,20.7,860.0,475.63,355.91
2018,5,10,10,15,863.5,146.5,3.55,21.2,892.5,527.95,398.65
2018,5,10,10,30,885.0,141.0,3.7,21.7,925.0,583.34,442.72
2018,5,10,10,45,819.0,185.0,3.85,22.2,923.0,624.57,474.61
2018,5,10,11,0,753.0,229.0,4.0,22.7,921.0,660.47,501.29
2018,5,10,11,15,712.5,258.0,4.1,23.0,919.5,696.69,527.77
2018,5,10,11,30,672.0,287.0,4.2,23.3,918.0,728.77,550.55
2018,5,10,11,45,618.0,322.5,4.3,23.6,905.0,751.97,566.24
2018,5,10,12,0,564.0,358.0,4.4,23.9,892.0,774.41,580.89
2018,5,10,12,15,562.5,358.0,4.4,24.1,889.0,801.51,599.85
2018,5,10,12,30,561.0,358.0,4.4,24.3,886.0,826.84,617.37
2018,5,10,12,45,602.0,329.0,4.4,24.5,889.5,860.95,642.12
2018,5,10,13,0,643.0,300.0,4.4,24.7,893.0,894.06,666.02
2018,5,10,13,15,648.5,288.0,4.4,24.75,876.0,909.99,677.62
2018,5,10,13,30,654.0,276.0,4.4,24.8,859.0,923.19,687.52
2018,5,10,13,45,685.0,248.5,4.45,24.85,843.5,943.04,703.06
2018,5,10,14,0,716.0,221.0,4.5,24.9,828.0,959.61,715.36
2018,5,10,14,15,742.0,196.0,4.55,24.6,804.0,970.23,724.66
2018,5,10,14,30,768.0,171.0,4.6,24.3,780.0,976.91,731.61
2018,5,10,14,45,780.0,154.0,4.7,24.0,746.5,968.14,728.67
2018,5,10,15,0,792.0,137.0,4.8,23.7,713.0,963.01,728.42
2018,5,10,15,15,788.5,128.0,4.8,23.7,672.5,947.79,719.66
2018,5,10,15,30,785.0,119.0,4.8,23.7,632.0,929.36,708.82
2018,5,10,15,45,789.0,110.0,4.85,22.65,593.0,915.03,704.23
2018,5,10,16,0,793.0,101.0,4.9,21.6,554.0,897.44,697.26
2018,5,10,16,15,770.0,96.0,4.85,21.0,502.5,856.42,671.45
2018,5,10,16,30,747.0,91.0,4.8,20.4,451.0,813.56,643.97
2018,5,10,16,45,714.0,86.5,4.75,19.8,398.5,766.31,612.6
2018,5,10,17,0,681.0,82.0,4.7,19.2,346.0,713.55,576.21
2018,5,10,17,15,633.0,76.0,4.55,18.45,293.0,646.33,527.34
2018,5,10,17,30,585.0,70.0,4.4,17.7,240.0,580.29,477.56
2018,5,10,17,45,515.0,62.5,4.2,16.95,190.0,497.54,412.06
2018,5,10,18,0,445.0,55.0,4.0,16.2,140.0,418.46,345.98
2018,5,10,18,15,336.0,44.5,3.85,15.55,97.5,314.42,256.12
2018,5,10,18,30,227.0,34.0,3.7,14.9,55.0,221.96,165.83
2018,5,10,18,45,123.5,19.5,3.6,14.25,30.0,115.23,0.0
2018,5,10,19,0,20.0,5.0,3.5,13.6,5.0,15.14,0.0
2018,5,10,19,15,10.0,2.5,3.55,13.4,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.5,2.05,11.25,1.5,0.0,0.0
2018,5,11,5,0,10.0,3.0,2.0,11.3,3.0,0.0,0.0
2018,5,11,5,15,37.5,13.5,2.0,11.65,16.0,12.28,0.0
2018,5,11,5,30,65.0,24.0,2.0,12.0,29.0,19.57,8.9
2018,5,11,5,45,32.5,36.5,2.0,12.4,39.0,31.42,21.73
2018,5,11,6,0,0.0,49.0,2.0,12.8,49.0,42.43,32.08
2018,5,11,6,15,59.5,72.5,2.0,13.35,89.0,58.22,46.45
2018,5,11,6,30,119.0,96.0,2.0,13.9,129.0,75.46,61.83
2018,5,11,6,45,102.0,119.5,1.95,14.5,152.0,91.77,76.05
2018,5,11,7,0,85.0,143.0,1.9,15.1,175.0,112.25,93.59
2018,5,11,7,15,153.0,165.5,1.95,15.85,233.5,122.68,102.03
2018,5,11,7,30,221.0,188.0,2.0,16.6,292.0,129.68,107.38
2018,5,11,7,45,468.0,153.5,2.0,17.3,406.0,99.82,81.15
2018,5,11,8,0,715.0,119.0,2.0,18.0,520.0,73.95,58.53
2018,5,11,8,15,734.5,123.5,2.05,18.65,566.5,106.3,63.26
2018,5,11,8,30,754.0,128.0,2.1,19.3,613.0,154.31,89.27
2018,5,11,8,45,783.0,126.5,2.1,20.0,661.0,208.91,128.59
2018,5,11,9,0,812.0,125.0,2.1,20.7,709.0,259.23,168.91
2018,5,11,9,15,821.5,129.5,2.2,21.3,748.0,311.83,213.75
2018,5,11,9,30,831.0,134.0,2.3,21.9,787.0,365.24,259.41
2018,5,11,9,45,832.5,142.0,2.35,22.45,819.5,418.9,304.68
2018,5,11,10,0,834.0,150.0,2.4,23.0,852.0,472.21,348.46
2018,5,11,10,15,760.0,200.5,2.55,23.45,856.0,517.97,385.82
2018,5,11,10,30,686.0,251.0,2.7,23.9,860.0,560.63,419.01
2018,5,11,10,45,727.0,232.0,2.85,24.35,890.0,608.23,455.45
2018,5,11,11,0,768.0,213.0,3.0,24.8,920.0,658.06,492.86
2018,5,11,11,15,839.5,171.5,3.15,25.05,953.5,711.17,532.99
2018,5,11,11,30,911.0,130.0,3.3,25.3,987.0,764.16,572.71
2018,5,11,11,45,920.5,125.5,3.45,25.55,995.0,806.37,602.01
2018,5,11,12,0,930.0,121.0,3.6,25.8,1003.0,846.96,629.51
2018,5,11,12,15,931.5,120.5,3.75,25.9,1001.0,882.65,653.97
2018,5,11,12,30,933.0,120.0,3.9,26.0,999.0,915.91,676.78
2018,5,11,12,45,933.0,119.0,4.0,26.05,989.5,944.75,696.53
2018,5,11,13,0,933.0,118.0,4.1,26.1,980.0,970.69,714.42
2018,5,11,13,15,932.0,116.0,4.2,26.05,962.5,991.7,729.4
2018,5,11,13,30,931.0,114.0,4.3,26.0,945.0,1009.47,742.41
2018,5,11,13,45,928.5,111.5,4.35,25.9,920.5,1021.97,751.93
2018,5,11,14,0,926.0,109.0,4.4,25.8,896.0,1031.03,759.37
2018,5,11,14,15,920.5,107.5,4.45,25.6,864.5,1034.74,763.77
2018,5,11,14,30,915.0,106.0,4.5,25.4,833.0,1035.01,766.08
2018,5,11,14,45,907.0,103.0,4.55,25.15,794.5,1027.7,763.66
2018,5,11,15,0,899.0,100.0,4.6,24.9,756.0,1017.0,759.36
2018,5,11,15,15,886.0,98.0,4.6,24.9,712.0,999.23,749.22
2018,5,11,15,30,873.0,96.0,4.6,24.9,668.0,978.42,737.13
2018,5,11,15,45,856.5,92.5,4.65,24.3,619.0,959.55,728.59
2018,5,11,16,0,840.0,89.0,4.7,23.7,570.0,927.9,711.07
2018,5,11,16,15,816.5,85.5,4.65,23.25,518.0,887.3,685.87
2018,5,11,16,30,793.0,82.0,4.6,22.8,466.0,844.79,658.94
2018,5,11,16,45,761.5,77.5,4.55,22.35,411.5,792.36,624.23
2018,5,11,17,0,730.0,73.0,4.5,21.9,357.0,739.07,587.97
2018,5,11,17,15,686.0,68.5,4.3,21.15,304.5,680.17,546.29
2018,5,11,17,30,642.0,64.0,4.1,20.4,252.0,617.61,500.36
2018,5,11,17,45,574.5,57.5,3.85,19.65,200.5,536.09,437.32
2018,5,11,18,0,507.0,51.0,3.6,18.9,149.0,458.11,373.94
2018,5,11,18,15,398.0,42.0,3.4,18.1,104.5,353.55,285.13
2018,5,11,18,30,289.0,33.0,3.2,17.3,60.0,257.26,192.98
2018,5,11,18,45,163.0,19.5,3.0,16.5,33.0,138.66,0.0
2018,5,11,19,0,37.0,6.0,2.8,15.7,6.0,25.08,0.0
2018,5,11,19,15,18.5,3.0,2.75,15.3,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,12,4,45,10.0,2.0,2.15,11.55,2.0,0.0,0.0
2018,5,12,5,0,20.0,4.0,2.3,11.7,4.0,0.0,0.0
2018,5,12,5,15,123.5,18.0,2.45,12.2,27.5,16.37,0.0
2018,5,12,5,30,227.0,32.0,2.6,12.7,51.0,25.19,13.51
2018,5,12,5,45,337.0,43.0,2.8,13.25,93.0,35.02,24.8
2018,5,12,6,0,447.0,54.0,3.0,13.8,135.0,42.81,32.3
2018,5,12,6,15,303.5,66.5,3.0,14.45,129.5,49.35,38.38
2018,5,12,6,30,160.0,79.0,3.0,15.1,124.0,60.53,48.35
2018,5,12,6,45,177.5,109.0,3.0,15.7,168.5,80.97,66.25
2018,5,12,7,0,195.0,139.0,3.0,16.3,213.0,100.38,82.91
2018,5,12,7,15,444.5,121.0,2.9,17.0,322.0,82.64,66.99
2018,5,12,7,30,694.0,103.0,2.8,17.7,431.0,68.23,54.08
2018,5,12,7,45,756.0,98.5,2.7,18.35,492.5,70.04,55.31
2018,5,12,8,0,818.0,94.0,2.6,19.0,554.0,65.15,50.76
2018,5,12,8,15,837.5,97.0,2.55,19.65,603.5,102.38,56.42
2018,5,12,8,30,857.0,100.0,2.5,20.3,653.0,154.33,84.57
2018,5,12,8,45,872.0,101.5,2.4,20.9,698.0,215.68,129.82
2018,5,12,9,0,887.0,103.0,2.3,21.5,743.0,269.42,173.67
2018,5,12,9,15,896.5,105.5,2.35,21.9,782.5,323.74,220.33
2018,5,12,9,30,906.0,108.0,2.4,22.3,822.0,378.66,267.67
2018,5,12,9,45,913.0,110.5,2.45,22.65,855.5,433.02,314.03
2018,5,12,10,0,920.0,113.0,2.5,23.0,889.0,487.3,359.19
2018,5,12,10,15,925.5,115.0,2.55,23.3,916.5,540.2,402.13
2018,5,12,10,30,931.0,117.0,2.6,23.6,944.0,592.45,443.33
2018,5,12,10,45,935.0,118.0,2.7,23.85,964.0,642.2,481.86
2018,5,12,11,0,939.0,119.0,2.8,24.1,984.0,690.76,518.54
2018,5,12,11,15,940.5,119.5,2.85,24.25,995.5,735.85,551.92
2018,5,12,11,30,942.0,120.0,2.9,24.4,1007.0,779.17,583.34
2018,5,12,11,45,941.5,121.0,3.0,24.55,1011.0,819.48,610.85
2018,5,12,12,0,941.0,122.0,3.1,24.7,1015.0,857.57,636.55
2018,5,12,12,15,937.5,123.0,3.2,24.8,1010.5,890.81,659.04
2018,5,12,12,30,934.0,124.0,3.3,24.9,1006.0,921.34,679.72
2018,5,12,12,45,928.0,125.5,3.35,24.95,993.0,947.26,697.17
2018,5,12,13,0,922.0,127.0,3.4,25.0,980.0,970.1,712.67
2018,5,12,13,15,916.5,126.0,3.5,25.0,960.0,987.82,725.37
2018,5,12,13,30,911.0,125.0,3.6,25.0,940.0,1002.22,736.06
2018,5,12,13,45,902.5,125.0,3.7,24.95,913.0,1011.38,743.6
2018,5,12,14,0,894.0,125.0,3.8,24.9,886.0,1017.13,749.08
2018,5,12,14,15,884.5,123.0,3.85,24.7,852.0,1016.43,750.57
2018,5,12,14,30,875.0,121.0,3.9,24.5,818.0,1012.32,750.01
2018,5,12,14,45,862.0,119.5,3.9,24.35,778.5,1001.96,744.97
2018,5,12,15,0,849.0,118.0,3.9,24.2,739.0,999.33,745.29
2018,5,12,15,15,834.5,115.0,3.9,24.2,695.0,979.5,733.69
2018,5,12,15,30,820.0,112.0,3.9,24.2,651.0,956.69,720.24
2018,5,12,15,45,798.0,109.5,3.9,23.6,602.0,924.42,701.97
2018,5,12,16,0,776.0,107.0,3.9,23.0,553.0,889.76,681.87
2018,5,12,16,15,747.5,103.5,3.8,22.6,501.0,851.21,657.7
2018,5,12,16,30,719.0,100.0,3.7,22.2,449.0,806.11,628.5
2018,5,12,16,45,683.0,95.0,3.65,21.8,396.5,751.33,591.9
2018,5,12,17,0,647.0,90.0,3.6,21.4,344.0,696.15,554.05
2018,5,12,17,15,599.0,84.0,3.35,20.8,292.0,629.83,506.27
2018,5,12,17,30,551.0,78.0,3.1,20.2,240.0,564.6,457.63
2018,5,12,17,45,482.0,69.0,2.8,19.55,190.5,481.61,392.89
2018,5,12,18,0,413.0,60.0,2.5,18.9,141.0,402.19,327.42
2018,5,12,18,15,313.5,48.0,2.25,18.1,99.0,303.21,243.82
2018,5,12,18,30,214.0,36.0,2.0,17.3,57.0,216.58,162.85
2018,5,12,18,45,119.5,21.5,1.8,16.55,32.0,117.78,0.0
2018,5,12,19,0,25.0,7.0,1.6,15.8,7.0,19.66,0.0
2018,5,12,19,15,12.5,3.5,1.55,15.5,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,1.95,12.35,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.0,12.4,1.0,0.0,0.0
2018,5,13,5,15,0.5,3.5,2.05,12.65,3.5,3.18,0.0
2018,5,13,5,30,0.0,6.0,2.1,12.9,6.0,5.26,0.0
2018,5,13,5,45,0.0,9.5,2.15,13.1,9.5,8.34,1.63
2018,5,13,6,0,0.0,13.0,2.2,13.3,13.0,11.41,4.53
2018,5,13,6,15,0.0,17.5,2.15,13.7,17.5,15.38,8.17
2018,5,13,6,30,0.0,22.0,2.1,14.1,22.0,19.35,11.77
2018,5,13,6,45,0.0,43.0,2.05,14.55,43.0,37.92,28.36
2018,5,13,7,0,0.0,64.0,2.0,15.0,64.0,56.55,44.76
2018,5,13,7,15,0.0,72.0,1.95,15.55,72.0,63.67,50.76
2018,5,13,7,30,0.0,80.0,1.9,16.1,80.0,70.8,56.68
2018,5,13,7,45,1.0,107.0,1.85,16.7,107.5,93.3,75.79
2018,5,13,8,0,2.0,134.0,1.8,17.3,135.0,115.01,93.86
2018,5,13,8,15,7.0,173.0,1.8,17.9,177.5,146.15,114.08
2018,5,13,8,30,12.0,212.0,1.8,18.5,220.0,177.84,138.35
2018,5,13,8,45,49.5,260.5,1.75,19.1,296.0,210.85,161.82
2018,5,13,9,0,87.0,309.0,1.7,19.7,372.0,257.86,196.04
2018,5,13,9,15,273.0,295.5,1.75,20.3,508.0,288.63,213.44
2018,5,13,9,30,459.0,282.0,1.8,20.9,644.0,351.2,257.68
2018,5,13,9,45,681.5,194.5,1.8,21.5,757.5,398.81,292.38
2018,5,13,10,0,904.0,107.0,1.8,22.1,871.0,477.43,351.93
2018,5,13,10,15,910.0,108.5,1.9,22.55,898.0,529.22,393.63
2018,5,13,10,30,916.0,110.0,2.0,23.0,925.0,580.43,433.81
