Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.65,15.85,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.6,16.1,15.0,11.82,0.0
2018,6,2,5,15,210.0,25.5,0.7,17.0,46.5,21.16,7.84
2018,6,2,5,30,335.0,38.0,0.8,17.9,78.0,30.99,20.59
2018,6,2,5,45,424.0,46.5,0.95,18.75,121.5,36.72,26.23
2018,6,2,6,0,513.0,55.0,1.1,19.6,165.0,42.32,31.38
2018,6,2,6,15,572.0,61.0,1.2,20.4,214.0,45.56,34.27
2018,6,2,6,30,631.0,67.0,1.3,21.2,263.0,48.73,36.94
2018,6,2,6,45,672.0,72.0,1.4,22.05,315.0,50.94,38.65
2018,6,2,7,0,713.0,77.0,1.5,22.9,367.0,58.29,44.7
2018,6,2,7,15,743.0,80.5,1.6,23.8,418.5,59.33,45.25
2018,6,2,7,30,773.0,84.0,1.7,24.7,470.0,60.32,45.75
2018,6,2,7,45,795.0,87.0,1.8,25.6,520.0,60.82,45.82
2018,6,2,8,0,817.0,90.0,1.9,26.5,570.0,76.58,44.88
2018,6,2,8,15,834.0,93.0,1.9,27.25,617.5,124.93,64.15
2018,6,2,8,30,851.0,96.0,1.9,28.0,665.0,184.71,103.43
2018,6,2,8,45,864.5,98.0,1.9,28.7,708.5,235.58,141.92
2018,6,2,9,0,878.0,100.0,1.9,29.4,752.0,287.85,184.31
2018,6,2,9,15,887.0,102.5,1.85,30.0,790.5,340.38,227.88
2018,6,2,9,30,896.0,105.0,1.8,30.6,829.0,393.46,271.43
2018,6,2,9,45,902.5,107.0,1.75,31.25,861.5,445.54,313.19
2018,6,2,10,0,909.0,109.0,1.7,31.9,894.0,497.51,353.5
2018,6,2,10,15,915.0,110.5,1.65,32.45,921.0,548.55,391.85
2018,6,2,10,30,921.0,112.0,1.6,33.0,948.0,599.02,428.4
2018,6,2,10,45,925.0,112.5,1.55,33.55,967.5,646.76,461.8
2018,6,2,11,0,929.0,113.0,1.5,34.1,987.0,693.35,493.24
2018,6,2,11,15,931.5,113.5,1.45,34.5,999.5,737.6,522.39
2018,6,2,11,30,934.0,114.0,1.4,34.9,1012.0,780.25,549.07
2018,6,2,11,45,935.0,114.0,1.35,35.25,1016.5,819.59,572.03
2018,6,2,12,0,936.0,114.0,1.3,35.6,1021.0,856.91,593.38
2018,6,2,12,15,936.0,114.0,1.3,35.8,1018.5,891.24,613.61
2018,6,2,12,30,936.0,114.0,1.3,36.0,1016.0,923.15,632.25
2018,6,2,12,45,935.5,112.0,1.3,36.25,1005.5,950.17,647.72
2018,6,2,13,0,935.0,110.0,1.3,36.5,995.0,974.31,661.48
2018,6,2,13,15,931.5,109.0,1.35,36.5,977.0,993.57,673.84
2018,6,2,13,30,928.0,108.0,1.4,36.5,959.0,1009.63,684.44
2018,6,2,13,45,922.5,107.5,1.45,36.55,934.5,1020.98,692.26
2018,6,2,14,0,917.0,107.0,1.5,36.6,910.0,1029.02,698.3
2018,6,2,14,15,910.0,105.5,1.6,36.45,878.5,1031.17,702.33
2018,6,2,14,30,903.0,104.0,1.7,36.3,847.0,1029.96,704.52
2018,6,2,14,45,893.5,102.0,1.8,36.15,809.5,1022.38,702.99
2018,6,2,15,0,884.0,100.0,1.9,36.0,772.0,1011.56,699.6
2018,6,2,15,15,872.0,97.5,1.9,36.0,729.5,994.54,690.85
2018,6,2,15,30,860.0,95.0,1.9,36.0,687.0,974.55,680.39
2018,6,2,15,45,843.5,93.0,2.1,35.45,640.5,947.95,669.54
2018,6,2,16,0,827.0,91.0,2.3,34.9,594.0,928.85,663.07
2018,6,2,16,15,806.0,87.5,2.35,34.4,544.0,891.21,642.82
2018,6,2,16,30,785.0,84.0,2.4,33.9,494.0,851.63,621.02
2018,6,2,16,45,757.5,81.0,2.5,33.4,443.0,805.18,594.38
2018,6,2,17,0,730.0,78.0,2.6,32.9,392.0,757.66,566.15
2018,6,2,17,15,692.0,73.0,2.35,31.9,340.0,698.06,527.63
2018,6,2,17,30,654.0,68.0,2.1,30.9,288.0,643.87,491.63
2018,6,2,17,45,599.5,62.5,1.9,29.9,237.5,572.51,441.87
2018,6,2,18,0,545.0,57.0,1.7,28.9,187.0,503.6,391.63
2018,6,2,18,15,466.0,49.5,1.55,27.7,142.0,418.06,325.96
2018,6,2,18,30,387.0,42.0,1.4,26.5,97.0,337.9,260.69
2018,6,2,18,45,268.0,31.5,1.2,25.3,62.5,236.71,170.8
2018,6,2,19,0,149.0,21.0,1.0,24.1,28.0,129.85,0.0
2018,6,2,19,15,74.5,10.5,1.0,23.7,14.0,47.61,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,20.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,6.5,0.4,21.55,8.0,0.0,0.0
2018,6,3,5,0,95.0,13.0,0.4,21.8,16.0,11.82,0.0
2018,6,3,5,15,225.5,25.5,0.45,22.45,48.0,21.14,7.79
2018,6,3,5,30,356.0,38.0,0.5,23.1,80.0,31.0,20.12
2018,6,3,5,45,446.5,46.0,0.55,23.8,124.5,36.32,25.31
2018,6,3,6,0,537.0,54.0,0.6,24.5,169.0,41.53,30.04
2018,6,3,6,15,595.5,59.5,0.65,25.2,219.0,44.43,32.6
2018,6,3,6,30,654.0,65.0,0.7,25.9,269.0,47.29,34.97
2018,6,3,6,45,694.5,69.0,0.75,26.6,320.5,53.55,40.1
2018,6,3,7,0,735.0,73.0,0.8,27.3,372.0,55.25,41.29
2018,6,3,7,15,764.5,76.0,0.9,28.2,424.0,56.07,41.66
2018,6,3,7,30,794.0,79.0,1.0,29.1,476.0,56.85,41.99
2018,6,3,7,45,816.0,82.5,1.1,30.0,527.0,57.87,42.5
2018,6,3,8,0,838.0,86.0,1.2,30.9,578.0,84.74,49.81
2018,6,3,8,15,855.0,88.0,1.25,31.5,625.5,133.23,68.48
2018,6,3,8,30,872.0,90.0,1.3,32.1,673.0,183.81,99.9
2018,6,3,8,45,884.5,92.5,1.4,32.75,717.0,235.85,138.69
2018,6,3,9,0,897.0,95.0,1.5,33.4,761.0,289.2,181.29
2018,6,3,9,15,903.0,98.5,1.6,33.8,799.0,342.48,225.1
2018,6,3,9,30,909.0,102.0,1.7,34.2,837.0,396.02,268.84
2018,6,3,9,45,911.5,106.5,1.85,34.6,868.5,448.97,311.47
2018,6,3,10,0,914.0,111.0,2.0,35.0,900.0,501.43,352.64
2018,6,3,10,15,919.0,112.5,2.1,35.2,926.5,552.21,391.66
2018,6,3,10,30,924.0,114.0,2.2,35.4,953.0,602.32,429.15
2018,6,3,10,45,928.0,114.5,2.35,35.65,972.5,650.2,464.29
2018,6,3,11,0,932.0,115.0,2.5,35.9,992.0,696.93,497.83
2018,6,3,11,15,934.5,115.5,2.65,36.0,1004.5,741.31,529.42
2018,6,3,11,30,937.0,116.0,2.8,36.1,1017.0,784.1,558.87
2018,6,3,11,45,937.0,116.5,2.95,36.2,1021.0,823.22,584.46
2018,6,3,12,0,937.0,117.0,3.1,36.3,1025.0,860.29,608.65
2018,6,3,12,15,936.5,117.0,3.2,36.25,1022.5,894.28,630.92
2018,6,3,12,30,936.0,117.0,3.3,36.2,1020.0,925.85,651.65
2018,6,3,12,45,934.5,115.5,3.45,36.15,1009.0,952.52,669.63
2018,6,3,13,0,933.0,114.0,3.6,36.1,998.0,976.29,685.88
2018,6,3,13,15,929.0,113.5,3.65,35.9,980.0,995.63,699.25
2018,6,3,13,30,925.0,113.0,3.7,35.7,962.0,1011.79,710.76
2018,6,3,13,45,919.5,112.5,3.75,35.55,937.5,1023.23,719.31
2018,6,3,14,0,914.0,112.0,3.8,35.4,913.0,1031.36,725.96
2018,6,3,14,15,907.0,110.5,3.8,35.15,881.5,1033.62,729.05
2018,6,3,14,30,900.0,109.0,3.8,34.9,850.0,1032.54,730.22
2018,6,3,14,45,890.0,107.0,3.8,34.65,812.5,1024.59,727.22
2018,6,3,15,0,880.0,105.0,3.8,34.4,775.0,1013.42,722.32
2018,6,3,15,15,867.5,103.0,3.8,34.4,732.5,996.64,713.22
2018,6,3,15,30,855.0,101.0,3.8,34.4,690.0,976.93,702.34
2018,6,3,15,45,832.5,99.5,3.8,33.7,641.0,955.58,692.44
2018,6,3,16,0,810.0,98.0,3.8,33.0,592.0,921.49,674.05
2018,6,3,16,15,775.0,96.0,3.75,32.5,536.5,872.85,644.88
2018,6,3,16,30,740.0,94.0,3.7,32.0,481.0,822.88,614.33
2018,6,3,16,45,725.0,87.5,3.7,31.45,434.5,784.47,591.5
2018,6,3,17,0,710.0,81.0,3.7,30.9,388.0,744.41,566.84
2018,6,3,17,15,683.5,75.5,3.55,30.1,340.0,699.41,537.89
2018,6,3,17,30,657.0,70.0,3.4,29.3,292.0,649.48,504.32
2018,6,3,17,45,603.5,64.5,3.3,28.45,241.5,578.73,454.12
2018,6,3,18,0,550.0,59.0,3.2,27.6,191.0,510.29,403.31
2018,6,3,18,15,468.0,51.0,2.85,26.5,145.0,421.7,333.47
2018,6,3,18,30,386.0,43.0,2.5,25.4,99.0,338.73,264.59
2018,6,3,18,45,268.5,32.0,2.15,24.35,64.0,237.79,174.28
2018,6,3,19,0,151.0,21.0,1.8,23.3,29.0,131.55,0.0
2018,6,3,19,15,75.5,10.5,1.75,22.75,14.5,48.2,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,4,4,45,57.5,7.0,1.8,14.95,8.5,0.0,0.0
2018,6,4,5,0,115.0,14.0,2.0,15.1,17.0,12.73,0.0
2018,6,4,5,15,255.0,25.0,2.15,15.6,50.0,20.67,8.01
2018,6,4,5,30,395.0,36.0,2.3,16.1,83.0,29.19,19.23
2018,6,4,5,45,462.5,43.5,2.4,16.6,124.0,34.14,24.21
2018,6,4,6,0,530.0,51.0,2.5,17.1,165.0,38.96,28.75
2018,6,4,6,15,547.0,62.5,2.65,17.95,207.5,46.61,35.55
2018,6,4,6,30,564.0,74.0,2.8,18.8,250.0,53.81,41.76
2018,6,4,6,45,662.0,70.5,2.95,19.65,313.5,49.72,37.98
2018,6,4,7,0,760.0,67.0,3.1,20.5,377.0,50.75,38.62
2018,6,4,7,15,787.5,70.5,3.25,21.4,429.0,52.14,39.53
2018,6,4,7,30,815.0,74.0,3.4,22.3,481.0,53.45,40.35
2018,6,4,7,45,835.5,76.5,3.55,23.15,531.5,63.31,48.42
2018,6,4,8,0,856.0,79.0,3.7,24.0,582.0,81.06,47.91
2018,6,4,8,15,871.5,81.0,3.75,24.75,629.5,130.21,67.63
2018,6,4,8,30,887.0,83.0,3.8,25.5,677.0,181.32,100.66
2018,6,4,8,45,898.5,85.5,3.85,26.25,720.5,233.84,141.4
2018,6,4,9,0,910.0,88.0,3.9,27.0,764.0,287.58,186.1
2018,6,4,9,15,914.0,92.5,3.95,27.6,801.5,341.59,232.29
2018,6,4,9,30,918.0,97.0,4.0,28.2,839.0,395.66,278.21
2018,6,4,9,45,919.0,102.0,4.0,28.75,870.5,448.77,322.5
2018,6,4,10,0,920.0,107.0,4.0,29.3,902.0,501.26,365.05
2018,6,4,10,15,926.0,108.0,4.0,29.7,929.0,552.37,405.54
2018,6,4,10,30,932.0,109.0,4.0,30.1,956.0,602.91,444.4
2018,6,4,10,45,936.5,109.5,4.05,30.5,976.0,651.38,480.8
2018,6,4,11,0,941.0,110.0,4.1,30.9,996.0,698.73,515.45
2018,6,4,11,15,943.5,110.5,4.15,31.05,1008.5,743.42,547.94
2018,6,4,11,30,946.0,111.0,4.2,31.2,1021.0,786.48,577.96
2018,6,4,11,45,947.0,111.5,4.25,31.35,1026.0,826.64,604.54
2018,6,4,12,0,948.0,112.0,4.3,31.5,1031.0,864.77,629.62
2018,6,4,12,15,948.0,111.5,4.4,31.45,1028.5,899.02,652.75
2018,6,4,12,30,948.0,111.0,4.5,31.4,1026.0,930.81,674.26
2018,6,4,12,45,947.5,109.5,4.6,31.35,1016.0,958.58,693.16
2018,6,4,13,0,947.0,108.0,4.7,31.3,1006.0,983.46,710.27
2018,6,4,13,15,943.5,107.5,4.75,31.1,988.0,1003.46,724.62
2018,6,4,13,30,940.0,107.0,4.8,30.9,970.0,1020.25,737.03
2018,6,4,13,45,935.0,105.5,4.9,30.7,945.0,1031.27,746.27
2018,6,4,14,0,930.0,104.0,5.0,30.5,920.0,1038.91,753.5
2018,6,4,14,15,923.5,103.0,5.0,30.15,889.0,1042.19,757.7
2018,6,4,14,30,917.0,102.0,5.0,29.8,858.0,1042.11,759.89
2018,6,4,14,45,908.5,99.5,5.0,29.45,820.5,1035.02,757.64
2018,6,4,15,0,900.0,97.0,5.0,29.1,783.0,1024.63,753.36
2018,6,4,15,15,888.0,95.0,5.0,29.1,740.5,1008.11,744.06
2018,6,4,15,30,876.0,93.0,5.0,29.1,698.0,988.59,732.86
2018,6,4,15,45,861.0,90.5,5.0,28.1,651.5,962.69,720.36
2018,6,4,16,0,846.0,88.0,5.0,27.1,605.0,934.21,705.95
2018,6,4,16,15,826.5,85.0,4.95,26.5,555.0,908.16,691.56
2018,6,4,16,30,807.0,82.0,4.9,25.9,505.0,870.21,668.61
2018,6,4,16,45,781.0,78.5,4.9,25.25,453.5,823.98,639.8
2018,6,4,17,0,755.0,75.0,4.9,24.6,402.0,776.57,609.4
2018,6,4,17,15,719.5,70.0,4.8,23.8,349.5,718.38,569.93
2018,6,4,17,30,684.0,65.0,4.7,23.0,297.0,660.25,529.17
2018,6,4,17,45,633.0,60.0,4.6,22.15,246.5,595.74,481.89
2018,6,4,18,0,582.0,55.0,4.5,21.3,196.0,528.87,430.5
2018,6,4,18,15,498.5,48.5,4.35,20.45,149.5,440.05,358.48
2018,6,4,18,30,415.0,42.0,4.2,19.6,103.0,356.86,287.03
2018,6,4,18,45,286.0,31.5,4.0,18.75,66.0,248.26,188.16
2018,6,4,19,0,157.0,21.0,3.8,17.9,29.0,135.49,0.0
2018,6,4,19,15,78.5,10.5,3.75,17.4,14.5,49.82,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.5,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,12.6,16.0,12.73,0.0
2018,6,5,5,15,196.0,27.0,3.0,12.95,47.0,21.26,8.71
2018,6,5,5,30,313.0,40.0,3.1,13.3,78.0,32.72,22.53
2018,6,5,5,45,399.0,49.5,3.2,13.6,121.0,39.25,29.04
2018,6,5,6,0,485.0,59.0,3.3,13.9,164.0,45.56,35.02
2018,6,5,6,15,547.5,67.0,3.4,14.4,215.0,50.3,39.36
2018,6,5,6,30,610.0,75.0,3.5,14.9,266.0,54.84,43.36
2018,6,5,6,45,668.0,78.0,3.55,15.4,321.5,55.35,43.64
2018,6,5,7,0,726.0,81.0,3.6,15.9,377.0,55.95,43.96
2018,6,5,7,15,756.0,85.0,3.6,16.55,429.5,62.85,49.73
2018,6,5,7,30,786.0,89.0,3.6,17.2,482.0,64.09,50.49
2018,6,5,7,45,809.0,92.0,3.6,17.8,533.0,64.45,50.49
2018,6,5,8,0,832.0,95.0,3.6,18.4,584.0,81.72,49.68
2018,6,5,8,15,848.5,98.0,3.6,19.05,632.0,130.73,70.35
2018,6,5,8,30,865.0,101.0,3.6,19.7,680.0,191.01,111.64
2018,6,5,8,45,878.0,102.5,3.55,20.3,723.5,242.14,152.02
2018,6,5,9,0,891.0,104.0,3.5,20.9,767.0,294.6,196.51
2018,6,5,9,15,906.0,103.0,3.45,21.45,807.0,347.0,241.93
2018,6,5,9,30,921.0,102.0,3.4,22.0,847.0,400.51,288.01
2018,6,5,9,45,914.0,111.0,3.4,22.6,875.5,453.54,333.11
2018,6,5,10,0,907.0,120.0,3.4,23.2,904.0,505.15,375.71
2018,6,5,10,15,922.0,116.0,3.4,23.65,933.5,556.48,416.94
2018,6,5,10,30,937.0,112.0,3.4,24.1,963.0,607.99,457.11
2018,6,5,10,45,949.5,107.0,3.45,24.5,985.5,657.15,494.74
2018,6,5,11,0,962.0,102.0,3.5,24.9,1008.0,705.74,531.01
2018,6,5,11,15,863.5,167.5,3.55,25.2,988.5,736.56,552.1
2018,6,5,11,30,765.0,233.0,3.6,25.5,969.0,761.13,567.89
2018,6,5,11,45,679.5,292.0,3.65,25.8,948.0,781.5,580.34
2018,6,5,12,0,594.0,351.0,3.7,26.1,927.0,799.25,590.37
2018,6,5,12,15,656.0,309.0,3.8,26.2,943.5,840.14,620.74
2018,6,5,12,30,718.0,267.0,3.9,26.3,960.0,885.79,653.94
2018,6,5,12,45,830.0,190.5,4.0,26.35,984.0,936.86,689.84
2018,6,5,13,0,942.0,114.0,4.1,26.4,1008.0,984.52,721.92
2018,6,5,13,15,938.5,113.0,4.15,26.3,990.0,1004.08,735.54
2018,6,5,13,30,935.0,112.0,4.2,26.2,972.0,1020.43,747.36
2018,6,5,13,45,929.0,112.0,4.25,26.1,947.0,1032.08,756.24
2018,6,5,14,0,923.0,112.0,4.3,26.0,922.0,1040.39,763.1
2018,6,5,14,15,916.0,109.5,4.35,25.7,890.0,1041.73,766.15
2018,6,5,14,30,909.0,107.0,4.4,25.4,858.0,1039.64,767.14
2018,6,5,14,45,900.0,105.5,4.4,25.15,821.0,1033.3,765.02
2018,6,5,15,0,891.0,104.0,4.4,24.9,784.0,1023.72,760.91
2018,6,5,15,15,878.5,101.5,4.4,24.9,741.0,1006.35,750.96
2018,6,5,15,30,866.0,99.0,4.4,24.9,698.0,986.0,739.13
2018,6,5,15,45,851.0,96.5,4.35,24.2,652.0,960.39,725.48
2018,6,5,16,0,836.0,94.0,4.3,23.5,606.0,942.28,716.97
2018,6,5,16,15,817.0,90.0,4.25,23.0,556.0,905.86,695.05
2018,6,5,16,30,798.0,86.0,4.2,22.5,506.0,867.37,671.48
2018,6,5,16,45,772.0,82.5,4.15,22.0,454.5,821.39,642.11
2018,6,5,17,0,746.0,79.0,4.1,21.5,403.0,774.22,611.23
2018,6,5,17,15,709.5,74.0,4.05,20.75,350.5,715.44,571.39
2018,6,5,17,30,673.0,69.0,4.0,20.0,298.0,661.92,534.13
2018,6,5,17,45,622.0,63.5,3.9,19.3,247.5,592.54,482.73
2018,6,5,18,0,571.0,58.0,3.8,18.6,197.0,525.27,430.68
2018,6,5,18,15,493.0,50.5,3.65,17.85,150.5,439.21,360.4
2018,6,5,18,30,415.0,43.0,3.5,17.1,104.0,358.39,290.58
2018,6,5,18,45,294.5,32.0,3.4,16.3,67.5,254.2,195.24
2018,6,5,19,0,174.0,21.0,3.3,15.5,31.0,145.56,9.98
2018,6,5,19,15,87.0,10.5,3.2,15.05,15.5,54.27,0.0
2018,6,5,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.0,3.0,11.8,5.5,0.0,0.0
2018,6,6,5,0,36.0,10.0,3.0,11.9,11.0,9.1,0.0
2018,6,6,5,15,101.0,22.5,3.0,12.2,33.0,17.55,6.36
2018,6,6,5,30,166.0,35.0,3.0,12.5,55.0,26.93,17.63
2018,6,6,5,45,189.0,48.5,3.0,12.75,81.5,36.63,26.85
2018,6,6,6,0,212.0,62.0,3.0,13.0,108.0,45.93,35.49
2018,6,6,6,15,245.5,75.5,3.0,13.45,142.0,54.87,43.6
2018,6,6,6,30,279.0,89.0,3.0,13.9,176.0,63.4,51.15
2018,6,6,6,45,161.5,98.5,2.95,14.35,151.0,73.46,59.89
2018,6,6,7,0,44.0,108.0,2.9,14.8,126.0,89.51,73.71
2018,6,6,7,15,44.5,102.0,2.9,15.45,122.5,85.69,69.92
2018,6,6,7,30,45.0,96.0,2.9,16.1,119.0,81.42,65.79
2018,6,6,7,45,67.5,154.5,2.85,16.75,192.5,124.04,102.04
2018,6,6,8,0,90.0,213.0,2.8,17.4,266.0,165.38,128.98
2018,6,6,8,15,69.5,234.5,2.8,18.15,277.5,185.83,143.27
2018,6,6,8,30,49.0,256.0,2.8,18.9,289.0,204.46,157.55
2018,6,6,8,45,36.5,257.5,2.75,19.6,283.0,209.39,161.12
2018,6,6,9,0,24.0,259.0,2.7,20.3,277.0,212.51,163.37
2018,6,6,9,15,51.5,308.0,2.8,20.85,349.0,259.51,198.45
2018,6,6,9,30,79.0,357.0,2.9,21.4,421.0,310.03,235.92
2018,6,6,9,45,119.0,380.0,2.95,21.9,480.5,341.92,259.1
2018,6,6,10,0,159.0,403.0,3.0,22.4,540.0,387.97,293.09
2018,6,6,10,15,146.5,413.0,3.15,22.75,542.5,402.91,304.33
2018,6,6,10,30,134.0,423.0,3.3,23.1,545.0,416.7,314.57
2018,6,6,10,45,215.0,403.0,3.4,23.45,603.5,455.94,344.39
2018,6,6,11,0,296.0,383.0,3.5,23.8,662.0,508.94,384.29
2018,6,6,11,15,387.0,364.0,3.65,23.9,733.5,573.47,432.94
2018,6,6,11,30,478.0,345.0,3.8,24.0,805.0,648.24,488.46
2018,6,6,11,45,394.0,391.5,3.95,24.15,772.0,649.4,487.76
2018,6,6,12,0,310.0,438.0,4.1,24.3,739.0,644.35,482.6
2018,6,6,12,15,295.5,436.5,4.25,24.25,723.0,650.17,487.37
2018,6,6,12,30,281.0,435.0,4.4,24.2,707.0,654.14,490.69
2018,6,6,12,45,402.5,377.0,4.55,24.1,761.5,732.34,550.62
2018,6,6,13,0,524.0,319.0,4.7,24.0,816.0,808.68,608.58
2018,6,6,13,15,582.0,289.0,4.75,23.85,832.0,854.28,642.75
2018,6,6,13,30,640.0,259.0,4.8,23.7,848.0,899.62,676.83
2018,6,6,13,45,701.0,225.0,4.85,23.5,854.5,941.77,708.1
2018,6,6,14,0,762.0,191.0,4.9,23.3,861.0,973.06,731.01
2018,6,6,14,15,691.0,216.0,4.9,23.1,807.0,947.9,715.1
2018,6,6,14,30,620.0,241.0,4.9,22.9,753.0,910.77,690.62
2018,6,6,14,45,660.0,212.5,4.9,22.65,736.0,927.07,704.68
2018,6,6,15,0,700.0,184.0,4.9,22.4,719.0,939.32,715.17
2018,6,6,15,15,725.5,164.0,4.9,22.4,691.5,942.3,718.71
2018,6,6,15,30,751.0,144.0,4.9,22.4,664.0,941.31,719.72
2018,6,6,15,45,635.5,169.0,4.85,21.8,588.5,850.81,658.96
2018,6,6,16,0,520.0,194.0,4.8,21.2,513.0,752.72,590.6
2018,6,6,16,15,421.5,199.0,4.75,20.75,443.5,658.49,521.84
2018,6,6,16,30,323.0,204.0,4.7,20.3,374.0,548.76,439.61
2018,6,6,16,45,342.0,177.5,4.65,19.9,341.5,528.97,427.73
2018,6,6,17,0,361.0,151.0,4.6,19.5,309.0,524.87,426.95
2018,6,6,17,15,398.5,128.5,4.55,18.9,282.0,520.04,426.28
2018,6,6,17,30,436.0,106.0,4.5,18.3,255.0,510.91,421.71
2018,6,6,17,45,418.0,92.5,4.4,17.7,216.0,466.35,386.87
2018,6,6,18,0,400.0,79.0,4.3,17.1,177.0,422.03,350.77
2018,6,6,18,15,316.5,65.5,4.15,16.5,132.0,332.82,275.57
2018,6,6,18,30,233.0,52.0,4.0,15.9,87.0,250.23,203.83
2018,6,6,18,45,147.5,36.5,3.85,15.35,55.5,157.21,120.46
2018,6,6,19,0,62.0,21.0,3.7,14.8,24.0,73.74,8.37
2018,6,6,19,15,31.0,10.5,3.6,14.45,12.0,25.52,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,4,45,8.0,4.5,2.55,11.25,4.5,0.0,0.0
2018,6,7,5,0,16.0,9.0,2.6,11.3,9.0,8.19,0.0
2018,6,7,5,15,45.5,21.0,2.6,11.65,25.5,17.96,6.77
2018,6,7,5,30,75.0,33.0,2.6,12.0,42.0,26.65,17.44
2018,6,7,5,45,48.5,42.5,2.65,12.3,49.5,35.64,26.03
2018,6,7,6,0,22.0,52.0,2.7,12.6,57.0,44.93,34.66
2018,6,7,6,15,11.5,70.5,2.7,13.2,73.0,60.94,49.06
2018,6,7,6,30,1.0,89.0,2.7,13.8,89.0,76.05,62.41
2018,6,7,6,45,10.5,113.5,2.7,14.4,117.5,95.54,79.33
2018,6,7,7,0,20.0,138.0,2.7,15.0,146.0,114.73,95.66
2018,6,7,7,15,50.0,161.5,2.65,15.7,185.5,126.54,105.27
2018,6,7,7,30,80.0,185.0,2.6,16.4,225.0,142.87,118.57
2018,6,7,7,45,114.0,209.0,2.6,17.15,272.5,149.63,123.53
2018,6,7,8,0,148.0,233.0,2.6,17.9,320.0,168.61,130.31
2018,6,7,8,15,262.0,236.0,2.6,18.6,405.5,180.72,131.81
2018,6,7,8,30,376.0,239.0,2.6,19.3,491.0,205.85,144.23
2018,6,7,8,45,467.0,236.5,2.6,20.05,570.0,245.57,171.26
2018,6,7,9,0,558.0,234.0,2.6,20.8,649.0,294.98,207.83
2018,6,7,9,15,695.5,189.5,2.6,21.5,734.0,334.52,237.27
2018,6,7,9,30,833.0,145.0,2.6,22.2,819.0,395.26,284.51
2018,6,7,9,45,866.0,134.0,2.6,22.95,859.5,450.99,329.95
2018,6,7,10,0,899.0,123.0,2.6,23.7,900.0,503.71,372.27
2018,6,7,10,15,904.0,125.0,2.75,24.25,926.5,554.12,412.57
2018,6,7,10,30,909.0,127.0,2.9,24.8,953.0,603.92,451.27
2018,6,7,10,45,912.0,128.5,3.05,25.35,972.5,651.33,487.22
2018,6,7,11,0,915.0,130.0,3.2,25.9,992.0,697.57,521.41
2018,6,7,11,15,916.5,131.0,3.4,26.25,1004.0,741.06,553.5
2018,6,7,11,30,918.0,132.0,3.6,26.6,1016.0,782.95,583.82
2018,6,7,11,45,918.0,133.0,3.8,26.9,1021.0,821.97,610.29
2018,6,7,12,0,918.0,134.0,4.0,27.2,1026.0,859.03,635.32
2018,6,7,12,15,915.0,135.5,4.15,27.25,1022.5,891.92,657.87
2018,6,7,12,30,912.0,137.0,4.3,27.3,1019.0,922.39,678.82
2018,6,7,12,45,906.5,138.5,4.45,27.35,1007.5,948.02,696.58
2018,6,7,13,0,901.0,140.0,4.6,27.4,996.0,970.77,712.54
2018,6,7,13,15,897.5,139.0,4.7,27.3,978.5,990.09,726.78
2018,6,7,13,30,894.0,138.0,4.8,27.2,961.0,1006.32,739.12
2018,6,7,13,45,889.5,136.5,4.85,27.1,937.0,1017.92,748.15
2018,6,7,14,0,885.0,135.0,4.9,27.0,913.0,1026.3,755.21
2018,6,7,14,15,878.0,132.5,4.95,26.8,882.0,1027.9,758.26
2018,6,7,14,30,871.0,130.0,5.0,26.6,851.0,1026.2,759.3
2018,6,7,14,45,863.0,127.0,5.05,26.4,814.5,1019.72,757.29
2018,6,7,15,0,855.0,124.0,5.1,26.2,778.0,1021.39,760.94
2018,6,7,15,15,841.5,122.0,5.1,26.2,736.0,1004.2,750.93
2018,6,7,15,30,828.0,120.0,5.1,26.2,694.0,984.05,739.11
2018,6,7,15,45,813.5,115.5,5.1,25.5,648.0,957.2,724.8
2018,6,7,16,0,799.0,111.0,5.1,24.8,602.0,927.73,708.55
2018,6,7,16,15,780.5,106.5,5.0,24.35,553.5,892.04,686.38
2018,6,7,16,30,762.0,102.0,4.9,23.9,505.0,854.28,662.53
2018,6,7,16,45,735.5,97.0,4.8,23.4,453.5,812.5,635.56
2018,6,7,17,0,709.0,92.0,4.7,22.9,402.0,764.37,603.41
2018,6,7,17,15,672.0,86.0,4.55,22.3,350.0,705.36,562.36
2018,6,7,17,30,635.0,80.0,4.4,21.7,298.0,646.62,520.31
2018,6,7,17,45,583.0,73.5,4.2,21.05,248.0,576.26,467.8
2018,6,7,18,0,531.0,67.0,4.0,20.4,198.0,507.93,414.79
2018,6,7,18,15,452.5,57.5,3.6,19.55,151.5,420.16,342.8
2018,6,7,18,30,374.0,48.0,3.2,18.7,105.0,337.58,272.21
2018,6,7,18,45,259.5,36.0,2.85,17.85,68.5,237.86,182.62
2018,6,7,19,0,145.0,24.0,2.5,17.0,32.0,135.49,29.01
2018,6,7,19,15,72.5,12.0,2.45,16.5,16.0,48.32,0.0
2018,6,7,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,2.4,12.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,2.5,12.5,16.0,11.82,0.0
2018,6,8,5,15,212.5,26.5,2.55,13.05,48.5,20.87,8.79
2018,6,8,5,30,336.0,40.0,2.6,13.6,81.0,32.71,22.53
2018,6,8,5,45,423.0,48.5,2.7,14.15,124.5,38.37,28.21
2018,6,8,6,0,510.0,57.0,2.8,14.7,168.0,43.89,33.43
2018,6,8,6,15,568.0,63.5,2.8,15.45,217.0,47.47,36.69
2018,6,8,6,30,626.0,70.0,2.8,16.2,266.0,50.94,39.68
2018,6,8,6,45,666.5,75.0,2.85,16.9,317.5,53.05,41.35
2018,6,8,7,0,707.0,80.0,2.9,17.6,369.0,55.06,42.88
2018,6,8,7,15,736.5,84.0,2.95,18.4,420.5,61.89,48.52
2018,6,8,7,30,766.0,88.0,3.0,19.2,472.0,63.14,49.25
2018,6,8,7,45,788.0,91.5,3.1,20.0,522.0,63.87,49.53
2018,6,8,8,0,810.0,95.0,3.2,20.8,572.0,81.71,49.13
2018,6,8,8,15,827.5,98.0,3.25,21.55,619.5,129.53,69.31
2018,6,8,8,30,845.0,101.0,3.3,22.3,667.0,179.67,102.32
2018,6,8,8,45,858.0,103.0,3.35,23.05,710.0,239.03,148.78
2018,6,8,9,0,871.0,105.0,3.4,23.8,753.0,290.67,191.98
2018,6,8,9,15,882.0,106.5,3.5,24.45,792.0,342.55,236.48
2018,6,8,9,30,893.0,108.0,3.6,25.1,831.0,395.18,281.36
2018,6,8,9,45,902.0,109.0,3.7,25.7,864.5,447.2,325.07
2018,6,8,10,0,911.0,110.0,3.8,26.3,898.0,499.37,367.76
2018,6,8,10,15,917.0,111.5,3.85,26.85,925.0,550.35,408.38
2018,6,8,10,30,923.0,113.0,3.9,27.4,952.0,600.79,447.38
2018,6,8,10,45,926.5,114.0,4.0,27.95,971.5,648.6,483.5
2018,6,8,11,0,930.0,115.0,4.1,28.5,991.0,695.24,517.82
2018,6,8,11,15,932.0,115.0,4.2,28.8,1003.0,738.72,549.63
2018,6,8,11,30,934.0,115.0,4.3,29.1,1015.0,780.56,579.13
2018,6,8,11,45,935.0,115.5,4.4,29.4,1020.0,820.29,605.55
2018,6,8,12,0,936.0,116.0,4.5,29.7,1025.0,858.05,630.48
2018,6,8,12,15,934.5,116.5,4.6,29.8,1022.0,891.61,652.99
2018,6,8,12,30,933.0,117.0,4.7,29.9,1019.0,922.72,674.02
2018,6,8,12,45,929.0,117.5,4.8,29.95,1008.0,948.98,692.07
2018,6,8,13,0,925.0,118.0,4.9,30.0,997.0,972.33,708.29
2018,6,8,13,15,921.0,117.0,4.95,29.9,979.0,991.21,721.74
2018,6,8,13,30,917.0,116.0,5.0,29.8,961.0,1006.92,733.24
2018,6,8,13,45,911.5,114.5,5.05,29.7,936.0,1017.42,741.46
2018,6,8,14,0,906.0,113.0,5.1,29.6,911.0,1024.6,747.68
2018,6,8,14,15,898.5,111.5,5.15,29.4,879.5,1026.47,750.86
2018,6,8,14,30,891.0,110.0,5.2,29.2,848.0,1025.02,752.04
2018,6,8,14,45,882.0,108.0,5.2,29.0,811.5,1018.26,749.46
2018,6,8,15,0,873.0,106.0,5.2,28.8,775.0,1008.3,744.9
2018,6,8,15,15,860.5,104.0,5.2,28.8,733.0,991.75,735.44
2018,6,8,15,30,848.0,102.0,5.2,28.8,691.0,972.3,724.13
2018,6,8,15,45,832.0,98.5,5.2,28.1,644.0,955.19,716.53
2018,6,8,16,0,816.0,95.0,5.2,27.4,597.0,925.08,699.93
2018,6,8,16,15,788.5,91.0,5.15,26.85,543.5,881.09,672.73
2018,6,8,16,30,761.0,87.0,5.1,26.3,490.0,835.44,643.97
2018,6,8,16,45,742.5,82.5,5.05,25.8,443.0,795.98,619.01
2018,6,8,17,0,724.0,78.0,5.0,25.3,396.0,755.03,592.39
2018,6,8,17,15,693.5,73.5,4.85,24.6,346.5,702.69,556.64
2018,6,8,17,30,663.0,69.0,4.7,23.9,297.0,655.11,523.4
2018,6,8,17,45,615.0,63.0,4.55,23.2,247.5,587.72,473.66
2018,6,8,18,0,567.0,57.0,4.4,22.5,198.0,522.27,423.36
2018,6,8,18,15,475.0,51.0,4.05,21.7,150.5,428.53,347.64
2018,6,8,18,30,383.0,45.0,3.7,20.9,103.0,340.89,273.33
2018,6,8,18,45,283.5,33.5,3.35,20.1,68.0,249.88,191.36
2018,6,8,19,0,184.0,22.0,3.0,19.3,33.0,154.62,42.5
2018,6,8,19,15,92.0,11.0,2.9,18.8,16.5,57.55,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.4,13.9,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.1,16.0,11.82,0.0
2018,6,9,5,15,200.5,26.0,2.7,14.6,47.0,20.45,8.48
2018,6,9,5,30,316.0,39.0,2.9,15.1,78.0,31.71,21.52
2018,6,9,5,45,411.5,47.0,3.1,15.65,121.5,36.98,26.82
2018,6,9,6,0,507.0,55.0,3.3,16.2,165.0,42.16,31.69
2018,6,9,6,15,491.5,69.0,3.4,16.75,198.5,51.64,40.17
2018,6,9,6,30,476.0,83.0,3.5,17.3,232.0,60.51,47.92
2018,6,9,6,45,318.5,113.0,3.6,17.9,220.5,78.87,63.77
2018,6,9,7,0,161.0,143.0,3.7,18.5,209.0,108.67,89.22
2018,6,9,7,15,97.5,156.5,3.8,19.05,198.0,117.23,96.04
2018,6,9,7,30,34.0,170.0,3.9,19.6,187.0,133.1,108.99
2018,6,9,7,45,55.5,208.0,3.95,20.15,239.0,157.97,129.31
2018,6,9,8,0,77.0,246.0,4.0,20.7,291.0,184.65,142.98
2018,6,9,8,15,75.5,251.0,4.05,21.15,298.5,196.63,150.15
2018,6,9,8,30,74.0,256.0,4.1,21.6,306.0,207.87,157.85
2018,6,9,8,45,90.0,252.5,4.15,22.05,317.0,206.55,155.56
2018,6,9,9,0,106.0,249.0,4.2,22.5,328.0,216.49,162.64
2018,6,9,9,15,273.5,252.0,4.25,22.85,470.0,266.54,196.94
2018,6,9,9,30,441.0,255.0,4.3,23.2,612.0,336.57,248.54
2018,6,9,9,45,415.5,288.5,4.35,23.55,635.5,377.98,282.41
2018,6,9,10,0,390.0,322.0,4.4,23.9,659.0,417.35,313.79
2018,6,9,10,15,433.0,309.0,4.5,24.15,694.0,454.77,343.31
2018,6,9,10,30,476.0,296.0,4.6,24.4,729.0,495.63,375.27
2018,6,9,10,45,387.0,337.5,4.7,24.65,694.5,503.08,381.1
2018,6,9,11,0,298.0,379.0,4.8,24.9,660.0,506.7,383.22
2018,6,9,11,15,376.0,394.5,5.0,25.0,753.5,592.41,447.3
2018,6,9,11,30,454.0,410.0,5.2,25.1,847.0,682.92,513.82
2018,6,9,11,45,535.5,367.5,5.35,25.15,886.0,737.29,555.03
2018,6,9,12,0,617.0,325.0,5.5,25.2,925.0,790.73,595.73
2018,6,9,12,15,528.0,368.5,5.6,25.1,881.0,787.42,592.23
2018,6,9,12,30,439.0,412.0,5.7,25.0,837.0,774.08,581.68
2018,6,9,12,45,406.5,419.5,5.8,24.95,810.0,768.16,577.9
2018,6,9,13,0,374.0,427.0,5.9,24.9,783.0,763.69,574.94
2018,6,9,13,15,373.5,415.0,5.95,24.7,765.0,767.74,579.24
2018,6,9,13,30,373.0,403.0,6.0,24.5,747.0,769.85,582.19
2018,6,9,13,45,340.0,404.0,6.05,24.25,711.0,751.45,569.67
2018,6,9,14,0,307.0,405.0,6.1,24.0,675.0,730.83,555.54
2018,6,9,14,15,327.0,383.5,6.1,23.7,662.5,737.64,562.88
2018,6,9,14,30,347.0,362.0,6.1,23.4,650.0,742.7,568.98
2018,6,9,14,45,471.0,293.5,6.1,23.1,665.5,816.91,628.2
2018,6,9,15,0,595.0,225.0,6.1,22.8,681.0,877.72,677.52
2018,6,9,15,15,602.5,209.0,6.1,22.8,649.0,868.94,672.92
2018,6,9,15,30,610.0,193.0,6.1,22.8,617.0,857.21,666.1
2018,6,9,15,45,550.0,197.5,6.05,21.9,560.5,791.38,621.5
2018,6,9,16,0,490.0,202.0,6.0,21.0,504.0,733.42,581.18
2018,6,9,16,15,476.0,186.0,5.9,20.45,459.5,695.34,555.55
2018,6,9,16,30,462.0,170.0,5.8,19.9,415.0,655.8,528.32
2018,6,9,16,45,521.0,138.0,5.75,19.35,388.0,661.14,536.64
2018,6,9,17,0,580.0,106.0,5.7,18.8,361.0,669.84,546.1
2018,6,9,17,15,519.0,101.5,5.5,18.3,308.5,596.12,490.61
2018,6,9,17,30,458.0,97.0,5.3,17.8,256.0,517.52,429.96
2018,6,9,17,45,454.0,81.0,5.15,17.25,217.0,479.24,400.35
2018,6,9,18,0,450.0,65.0,5.0,16.7,178.0,446.71,373.56
2018,6,9,18,15,392.0,55.0,4.8,16.15,137.5,376.01,313.24
2018,6,9,18,30,334.0,45.0,4.6,15.6,97.0,309.24,254.09
2018,6,9,18,45,240.0,34.0,4.35,15.1,64.5,222.32,174.22
2018,6,9,19,0,146.0,23.0,4.1,14.6,32.0,135.42,44.55
2018,6,9,19,15,73.5,11.5,4.05,14.2,16.0,48.52,0.0
2018,6,9,19,30,1.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,9,19,45,0.5,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.0,2.7,10.95,8.0,0.0,0.0
2018,6,10,5,0,72.0,14.0,2.8,11.1,16.0,12.73,0.0
2018,6,10,5,15,189.0,28.0,2.95,11.65,47.5,22.03,9.79
2018,6,10,5,30,306.0,42.0,3.1,12.2,79.0,32.68,22.65
2018,6,10,5,45,397.0,51.0,3.2,12.75,122.5,40.52,30.29
2018,6,10,6,0,488.0,60.0,3.3,13.3,166.0,46.38,35.84
2018,6,10,6,15,541.0,67.5,3.4,14.05,213.5,50.62,39.71
2018,6,10,6,30,594.0,75.0,3.5,14.8,261.0,54.7,43.25
2018,6,10,6,45,602.5,85.0,3.55,15.55,303.0,60.23,47.93
2018,6,10,7,0,611.0,95.0,3.6,16.3,345.0,65.35,52.14
2018,6,10,7,15,629.5,104.5,3.7,17.1,392.0,69.78,55.65
2018,6,10,7,30,648.0,114.0,3.8,17.9,439.0,73.84,58.79
2018,6,10,7,45,672.0,121.0,3.95,18.7,488.0,75.88,60.14
2018,6,10,8,0,696.0,128.0,4.1,19.5,537.0,93.42,60.62
2018,6,10,8,15,734.5,127.0,4.15,20.3,590.5,134.89,77.38
2018,6,10,8,30,773.0,126.0,4.2,21.1,644.0,187.84,112.49
2018,6,10,8,45,804.0,123.5,4.3,21.85,693.0,234.86,148.65
2018,6,10,9,0,835.0,121.0,4.4,22.6,742.0,285.3,190.43
2018,6,10,9,15,857.0,118.0,4.45,23.2,784.0,343.1,239.36
2018,6,10,9,30,879.0,115.0,4.5,23.8,826.0,395.1,283.81
2018,6,10,9,45,884.5,117.5,4.55,24.35,858.0,446.13,327.22
2018,6,10,10,0,890.0,120.0,4.6,24.9,890.0,496.99,369.39
2018,6,10,10,15,891.0,124.5,4.6,25.3,915.0,546.73,409.65
2018,6,10,10,30,892.0,129.0,4.6,25.7,940.0,595.53,448.01
2018,6,10,10,45,906.0,123.5,4.6,26.1,962.5,643.31,484.71
2018,6,10,11,0,920.0,118.0,4.6,26.5,985.0,690.74,520.22
2018,6,10,11,15,922.5,118.0,4.65,26.8,997.0,734.16,552.33
2018,6,10,11,30,925.0,118.0,4.7,27.1,1009.0,776.01,582.27
2018,6,10,11,45,926.0,117.5,4.75,27.35,1013.5,814.6,608.3
2018,6,10,12,0,927.0,117.0,4.8,27.6,1018.0,851.22,632.84
2018,6,10,12,15,926.5,116.5,4.85,27.7,1015.0,884.47,655.37
2018,6,10,12,30,926.0,116.0,4.9,27.8,1012.0,915.34,676.26
2018,6,10,12,45,924.5,115.0,4.95,27.9,1002.0,942.27,694.5
2018,6,10,13,0,923.0,114.0,5.0,28.0,992.0,966.39,710.9
2018,6,10,13,15,919.0,113.5,5.05,27.9,974.5,985.67,724.75
2018,6,10,13,30,915.0,113.0,5.1,27.8,957.0,1001.81,736.64
2018,6,10,13,45,909.0,112.0,5.1,27.75,932.0,1012.29,744.38
2018,6,10,14,0,903.0,111.0,5.1,27.7,907.0,1019.47,750.1
2018,6,10,14,15,895.5,109.5,5.15,27.45,876.0,1021.34,753.44
2018,6,10,14,30,888.0,108.0,5.2,27.2,845.0,1019.91,754.76
2018,6,10,14,45,879.0,106.0,5.2,27.0,808.5,1013.17,752.15
2018,6,10,15,0,870.0,104.0,5.2,26.8,772.0,1003.25,747.55
2018,6,10,15,15,858.0,102.0,5.2,26.8,730.5,987.25,738.35
2018,6,10,15,30,846.0,100.0,5.2,26.8,689.0,968.36,727.3
2018,6,10,15,45,830.5,97.5,5.15,26.1,643.5,952.94,720.4
2018,6,10,16,0,815.0,95.0,5.1,25.4,598.0,924.65,704.56
2018,6,10,16,15,795.0,91.5,5.1,24.9,549.0,888.49,682.84
2018,6,10,16,30,775.0,88.0,5.1,24.4,500.0,850.36,659.44
2018,6,10,16,45,749.0,84.0,5.05,23.9,449.5,804.47,629.7
2018,6,10,17,0,723.0,80.0,5.0,23.4,399.0,757.45,598.52
2018,6,10,17,15,686.5,75.5,4.9,22.7,348.0,704.77,562.52
2018,6,10,17,30,650.0,71.0,4.8,22.0,297.0,648.12,522.34
2018,6,10,17,45,599.5,65.5,4.7,21.35,247.5,579.91,471.58
2018,6,10,18,0,549.0,60.0,4.6,20.7,198.0,513.79,420.34
2018,6,10,18,15,474.5,52.5,4.35,19.95,152.5,430.82,352.45
2018,6,10,18,30,400.0,45.0,4.1,19.2,107.0,352.75,285.37
2018,6,10,18,45,289.0,35.0,3.85,18.45,71.5,255.23,198.1
2018,6,10,19,0,178.0,25.0,3.6,17.7,36.0,157.4,58.56
2018,6,10,19,15,92.5,13.5,3.5,17.2,19.0,60.26,0.0
2018,6,10,19,30,7.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,6,10,19,45,3.5,1.0,3.3,16.2,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,2.25,12.55,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,2.3,12.7,17.0,12.73,0.0
2018,6,11,5,15,233.0,25.5,2.3,13.25,49.0,21.0,9.02
2018,6,11,5,30,362.0,37.0,2.3,13.8,81.0,29.93,20.14
2018,6,11,5,45,449.0,44.0,2.35,14.35,124.5,34.45,24.76
2018,6,11,6,0,536.0,51.0,2.4,14.9,168.0,38.91,29.0
2018,6,11,6,15,592.5,56.5,2.45,15.65,217.0,41.94,31.76
2018,6,11,6,30,649.0,62.0,2.5,16.4,266.0,44.9,34.31
2018,6,11,6,45,688.5,66.5,2.5,17.1,317.0,51.4,39.87
2018,6,11,7,0,728.0,71.0,2.5,17.8,368.0,53.58,41.54
2018,6,11,7,15,755.5,74.5,2.55,18.65,419.0,54.82,42.32
2018,6,11,7,30,783.0,78.0,2.6,19.5,470.0,55.99,43.03
2018,6,11,7,45,804.0,81.5,2.65,20.35,520.0,57.02,43.59
2018,6,11,8,0,825.0,85.0,2.7,21.2,570.0,75.36,43.62
2018,6,11,8,15,841.5,87.0,2.75,22.0,617.0,132.63,71.17
2018,6,11,8,30,858.0,89.0,2.8,22.8,664.0,182.13,103.45
2018,6,11,8,45,870.5,91.5,2.8,23.6,707.5,233.12,143.19
2018,6,11,9,0,883.0,94.0,2.8,24.4,751.0,285.44,186.79
2018,6,11,9,15,883.0,100.5,2.85,25.2,786.5,338.12,231.89
2018,6,11,9,30,883.0,107.0,2.9,26.0,822.0,390.49,276.29
2018,6,11,9,45,877.5,117.0,2.95,26.75,851.5,442.74,319.62
2018,6,11,10,0,872.0,127.0,3.0,27.5,881.0,493.77,360.68
2018,6,11,10,15,879.0,128.0,3.05,28.25,908.0,543.07,399.13
2018,6,11,10,30,886.0,129.0,3.1,29.0,935.0,591.96,436.08
2018,6,11,10,45,891.5,129.5,3.15,29.7,955.5,638.99,470.66
2018,6,11,11,0,897.0,130.0,3.2,30.4,976.0,685.11,503.59
2018,6,11,11,15,900.0,131.0,3.2,30.8,989.0,728.82,534.39
2018,6,11,11,30,903.0,132.0,3.2,31.2,1002.0,771.1,563.46
2018,6,11,11,45,904.5,131.5,3.25,31.6,1007.0,809.45,588.05
2018,6,11,12,0,906.0,131.0,3.3,32.0,1012.0,845.95,611.19
2018,6,11,12,15,910.0,128.0,3.35,32.2,1011.0,880.41,633.34
2018,6,11,12,30,914.0,125.0,3.4,32.4,1010.0,912.72,654.01
2018,6,11,12,45,918.5,120.0,3.45,32.6,1002.0,941.27,672.2
2018,6,11,13,0,923.0,115.0,3.5,32.8,994.0,967.14,688.69
2018,6,11,13,15,919.5,115.0,3.55,32.85,977.0,987.43,702.09
2018,6,11,13,30,916.0,115.0,3.6,32.9,960.0,1004.62,713.64
2018,6,11,13,45,912.0,113.5,3.65,32.95,936.5,1016.65,722.04
2018,6,11,14,0,908.0,112.0,3.7,33.0,913.0,1025.41,728.52
2018,6,11,14,15,901.0,110.0,3.75,32.95,882.0,1027.35,731.13
2018,6,11,14,30,894.0,108.0,3.8,32.9,851.0,1025.96,731.82
2018,6,11,14,45,885.5,106.0,3.85,32.8,814.5,1019.78,729.75
2018,6,11,15,0,877.0,104.0,3.9,32.7,778.0,1010.4,725.77
2018,6,11,15,15,865.0,102.0,3.9,32.7,736.5,994.41,717.05
2018,6,11,15,30,853.0,100.0,3.9,32.7,695.0,975.5,706.54
2018,6,11,15,45,837.5,97.5,3.95,32.2,649.5,949.78,693.32
2018,6,11,16,0,822.0,95.0,4.0,31.7,604.0,931.68,685.11
2018,6,11,16,15,790.5,93.0,4.0,31.25,550.0,886.37,658.05
2018,6,11,16,30,759.0,91.0,4.0,30.8,496.0,839.56,629.63
2018,6,11,16,45,734.5,86.5,3.95,30.35,446.0,794.83,601.86
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,748.92,572.61
2018,6,11,17,15,683.0,76.5,3.7,29.2,348.0,703.55,542.99
2018,6,11,17,30,656.0,71.0,3.5,28.5,300.0,653.38,508.9
2018,6,11,17,45,604.5,65.5,3.3,27.75,250.0,584.18,459.46
2018,6,11,18,0,553.0,60.0,3.1,27.0,200.0,517.12,409.58
2018,6,11,18,15,476.5,53.0,2.7,25.85,154.5,433.2,343.87
2018,6,11,18,30,400.0,46.0,2.3,24.7,109.0,354.19,278.64
2018,6,11,18,45,287.0,35.5,1.9,23.5,72.5,254.77,193.13
2018,6,11,19,0,174.0,25.0,1.5,22.3,36.0,155.64,61.97
2018,6,11,19,15,90.5,13.5,1.45,21.75,19.0,59.3,0.0
2018,6,11,19,30,7.0,2.0,1.4,21.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.3,20.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
