Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.45,17.05,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.4,17.4,17.0,12.73,0.0
2018,6,12,5,15,237.0,25.5,0.4,18.35,49.5,21.01,8.8
2018,6,12,5,30,369.0,37.0,0.4,19.3,82.0,29.95,19.71
2018,6,12,5,45,456.0,45.0,0.4,20.25,126.5,35.35,24.94
2018,6,12,6,0,543.0,53.0,0.4,21.2,171.0,40.61,29.74
2018,6,12,6,15,599.5,58.5,0.5,22.15,220.5,43.57,32.32
2018,6,12,6,30,656.0,64.0,0.6,23.1,270.0,46.47,34.71
2018,6,12,6,45,695.5,68.0,0.7,24.05,321.0,52.67,39.81
2018,6,12,7,0,735.0,72.0,0.8,25.0,372.0,54.42,41.0
2018,6,12,7,15,763.0,76.0,0.95,26.05,424.0,56.01,42.01
2018,6,12,7,30,791.0,80.0,1.1,27.1,476.0,57.51,42.91
2018,6,12,7,45,812.5,82.5,1.25,28.15,526.0,57.8,42.79
2018,6,12,8,0,834.0,85.0,1.4,29.2,576.0,85.33,49.93
2018,6,12,8,15,850.0,87.5,1.45,29.95,623.0,133.52,69.12
2018,6,12,8,30,866.0,90.0,1.5,30.7,670.0,183.71,100.71
2018,6,12,8,45,878.0,92.0,1.55,31.45,713.0,234.67,138.95
2018,6,12,9,0,890.0,94.0,1.6,32.2,756.0,286.9,180.87
2018,6,12,9,15,901.0,95.0,1.65,32.7,795.0,339.17,223.88
2018,6,12,9,30,912.0,96.0,1.7,33.2,834.0,392.21,267.17
2018,6,12,9,45,920.5,97.0,1.8,33.7,867.5,444.8,309.46
2018,6,12,10,0,929.0,98.0,1.9,34.2,901.0,497.48,350.69
2018,6,12,10,15,934.0,99.0,2.0,34.55,927.5,548.29,389.69
2018,6,12,10,30,939.0,100.0,2.1,34.9,954.0,598.43,427.1
2018,6,12,10,45,942.5,100.5,2.25,35.25,973.5,646.42,462.25
2018,6,12,11,0,946.0,101.0,2.4,35.6,993.0,693.2,495.72
2018,6,12,11,15,948.0,101.5,2.5,35.75,1005.5,737.58,527.0
2018,6,12,11,30,950.0,102.0,2.6,35.9,1018.0,780.3,555.71
2018,6,12,11,45,950.5,102.5,2.7,36.1,1023.0,820.08,581.16
2018,6,12,12,0,951.0,103.0,2.8,36.3,1028.0,857.81,605.17
2018,6,12,12,15,949.0,104.0,2.95,36.3,1025.0,891.7,627.49
2018,6,12,12,30,947.0,105.0,3.1,36.3,1022.0,923.1,648.25
2018,6,12,12,45,943.0,105.5,3.25,36.3,1011.0,949.58,665.94
2018,6,12,13,0,939.0,106.0,3.4,36.3,1000.0,973.11,681.88
2018,6,12,13,15,935.5,105.0,3.5,36.2,982.5,992.6,695.34
2018,6,12,13,30,932.0,104.0,3.6,36.1,965.0,1008.91,706.93
2018,6,12,13,45,926.0,104.0,3.7,35.95,940.5,1020.55,715.9
2018,6,12,14,0,920.0,104.0,3.8,35.8,916.0,1028.88,722.97
2018,6,12,14,15,913.0,102.5,3.9,35.5,885.0,1031.32,726.94
2018,6,12,14,30,906.0,101.0,4.0,35.2,854.0,1030.41,728.99
2018,6,12,14,45,896.5,99.0,4.05,34.95,817.0,1023.13,726.67
2018,6,12,15,0,887.0,97.0,4.1,34.7,780.0,1012.62,722.44
2018,6,12,15,15,875.5,95.0,4.1,34.7,738.5,996.98,713.99
2018,6,12,15,30,864.0,93.0,4.1,34.7,697.0,978.37,703.74
2018,6,12,15,45,849.0,91.0,4.15,33.95,651.5,953.52,691.87
2018,6,12,16,0,834.0,89.0,4.2,33.2,606.0,926.14,678.23
2018,6,12,16,15,809.0,87.5,4.2,32.7,555.5,897.32,662.53
2018,6,12,16,30,784.0,86.0,4.2,32.2,505.0,856.84,638.66
2018,6,12,16,45,758.0,82.0,4.15,31.75,454.0,810.79,610.22
2018,6,12,17,0,732.0,78.0,4.1,31.3,403.0,763.6,580.35
2018,6,12,17,15,701.5,73.0,4.0,30.5,353.0,710.49,546.05
2018,6,12,17,30,671.0,68.0,3.9,29.7,303.0,661.82,513.81
2018,6,12,17,45,622.0,62.5,3.75,28.95,253.0,594.06,465.77
2018,6,12,18,0,573.0,57.0,3.6,28.2,203.0,528.28,417.17
2018,6,12,18,15,501.5,50.5,3.3,27.15,157.5,447.83,354.7
2018,6,12,18,30,430.0,44.0,3.0,26.1,112.0,372.0,292.08
2018,6,12,18,45,318.0,35.0,2.7,25.05,75.5,273.6,207.4
2018,6,12,19,0,206.0,26.0,2.4,24.0,39.0,175.96,75.86
2018,6,12,19,15,108.0,14.0,2.35,23.3,20.5,68.94,0.0
2018,6,12,19,30,10.0,2.0,2.3,22.6,2.0,0.0,0.0
2018,6,12,19,45,5.0,1.0,2.2,21.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,7.0,1.55,15.25,8.5,0.0,0.0
2018,6,13,5,0,104.0,14.0,1.6,15.5,17.0,12.73,0.0
2018,6,13,5,15,238.5,25.5,1.7,16.05,50.0,21.01,8.88
2018,6,13,5,30,373.0,37.0,1.8,16.6,83.0,29.96,19.91
2018,6,13,5,45,462.5,44.5,1.9,17.2,127.5,34.93,24.87
2018,6,13,6,0,552.0,52.0,2.0,17.8,172.0,39.82,29.43
2018,6,13,6,15,609.5,57.0,2.0,18.6,221.5,42.43,31.79
2018,6,13,6,30,667.0,62.0,2.0,19.4,271.0,49.26,37.69
2018,6,13,6,45,707.0,66.0,2.0,20.2,323.0,51.12,39.11
2018,6,13,7,0,747.0,70.0,2.0,21.0,375.0,52.95,40.44
2018,6,13,7,15,775.5,73.5,2.0,21.95,427.0,54.25,41.25
2018,6,13,7,30,804.0,77.0,2.0,22.9,479.0,55.47,41.97
2018,6,13,7,45,826.0,79.0,2.0,23.85,529.5,55.53,41.69
2018,6,13,8,0,848.0,81.0,2.0,24.8,580.0,82.93,48.88
2018,6,13,8,15,864.0,83.5,2.05,25.65,627.5,131.75,68.63
2018,6,13,8,30,880.0,86.0,2.1,26.5,675.0,182.6,101.23
2018,6,13,8,45,892.0,88.0,2.15,27.3,718.5,234.22,140.76
2018,6,13,9,0,904.0,90.0,2.2,28.1,762.0,287.12,184.13
2018,6,13,9,15,912.0,92.5,2.3,28.75,800.5,340.28,228.84
2018,6,13,9,30,920.0,95.0,2.4,29.4,839.0,393.91,273.61
2018,6,13,9,45,925.5,97.0,2.5,30.05,871.5,446.45,316.72
2018,6,13,10,0,931.0,99.0,2.6,30.7,904.0,498.78,358.48
2018,6,13,10,15,935.5,101.0,2.75,31.15,931.0,550.22,398.78
2018,6,13,10,30,940.0,103.0,2.9,31.6,958.0,600.96,437.43
2018,6,13,10,45,943.5,103.5,3.0,32.05,977.5,649.02,473.03
2018,6,13,11,0,947.0,104.0,3.1,32.5,997.0,695.89,506.84
2018,6,13,11,15,949.0,105.0,3.25,32.8,1010.0,740.76,538.99
2018,6,13,11,30,951.0,106.0,3.4,33.1,1023.0,784.0,568.62
2018,6,13,11,45,951.5,106.5,3.5,33.35,1028.0,823.89,594.56
2018,6,13,12,0,952.0,107.0,3.6,33.6,1033.0,861.74,619.0
2018,6,13,12,15,951.5,106.5,3.7,33.65,1030.5,895.69,641.32
2018,6,13,12,30,951.0,106.0,3.8,33.7,1028.0,927.18,662.04
2018,6,13,12,45,948.5,106.5,3.9,33.75,1018.0,955.17,680.51
2018,6,13,13,0,946.0,107.0,4.0,33.8,1008.0,980.28,697.19
2018,6,13,13,15,942.5,106.0,4.05,33.65,990.5,999.99,710.79
2018,6,13,13,30,939.0,105.0,4.1,33.5,973.0,1016.48,722.49
2018,6,13,13,45,934.0,104.5,4.15,33.4,949.0,1028.76,731.49
2018,6,13,14,0,929.0,104.0,4.2,33.3,925.0,1037.72,738.54
2018,6,13,14,15,922.5,102.5,4.2,33.0,894.0,1040.78,742.31
2018,6,13,14,30,916.0,101.0,4.2,32.7,863.0,1040.47,744.11
2018,6,13,14,45,907.0,99.5,4.25,32.45,826.5,1034.32,742.48
2018,6,13,15,0,898.0,98.0,4.3,32.2,790.0,1024.93,738.92
2018,6,13,15,15,887.0,96.0,4.3,32.2,748.5,1009.8,730.72
2018,6,13,15,30,876.0,94.0,4.3,32.2,707.0,991.66,720.68
2018,6,13,15,45,860.5,92.0,4.35,31.3,660.5,966.24,708.76
2018,6,13,16,0,845.0,90.0,4.4,30.4,614.0,938.26,695.0
2018,6,13,16,15,823.5,87.5,4.4,29.75,564.0,911.39,680.87
2018,6,13,16,30,802.0,85.0,4.4,29.1,514.0,872.62,658.33
2018,6,13,16,45,775.0,81.0,4.35,28.5,462.0,825.25,629.04
2018,6,13,17,0,748.0,77.0,4.3,27.9,410.0,776.75,598.28
2018,6,13,17,15,715.0,73.0,4.25,27.05,359.0,722.33,562.91
2018,6,13,17,30,682.0,69.0,4.2,26.2,308.0,672.56,529.7
2018,6,13,17,45,633.0,64.0,4.1,25.35,258.0,605.08,481.54
2018,6,13,18,0,584.0,59.0,4.0,24.5,208.0,539.5,432.67
2018,6,13,18,15,511.5,52.0,3.85,23.6,161.5,457.14,367.82
2018,6,13,18,30,439.0,45.0,3.7,22.7,115.0,379.43,302.74
2018,6,13,18,45,313.0,34.5,3.55,21.8,75.5,270.38,208.53
2018,6,13,19,0,187.0,24.0,3.4,20.9,36.0,162.25,75.28
2018,6,13,19,15,99.0,13.0,3.4,20.25,19.0,63.43,0.0
2018,6,13,19,30,11.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.35,18.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,14,4,45,34.5,6.0,2.3,13.85,7.0,0.0,0.0
2018,6,14,5,0,69.0,12.0,2.4,14.0,14.0,10.91,0.0
2018,6,14,5,15,166.5,23.5,2.45,14.5,40.5,18.42,7.13
2018,6,14,5,30,264.0,35.0,2.5,15.0,67.0,27.89,18.28
2018,6,14,5,45,211.0,39.5,2.55,15.5,72.5,29.86,20.61
2018,6,14,6,0,158.0,44.0,2.6,16.0,78.0,32.38,23.09
2018,6,14,6,15,79.0,59.0,2.6,16.65,76.0,49.06,37.91
2018,6,14,6,30,0.0,74.0,2.6,17.3,74.0,64.49,51.42
2018,6,14,6,45,17.5,104.0,2.65,18.0,111.0,88.57,72.18
2018,6,14,7,0,35.0,134.0,2.7,18.7,148.0,107.29,87.9
2018,6,14,7,15,70.0,159.0,2.65,19.55,192.5,125.11,102.5
2018,6,14,7,30,105.0,184.0,2.6,20.4,237.0,134.51,109.71
2018,6,14,7,45,136.5,214.5,2.5,21.2,290.5,153.0,124.41
2018,6,14,8,0,168.0,245.0,2.4,22.0,344.0,175.86,133.66
2018,6,14,8,15,274.0,245.0,2.4,22.8,421.5,186.94,134.09
2018,6,14,8,30,380.0,245.0,2.4,23.6,499.0,209.9,144.73
2018,6,14,8,45,622.5,176.5,2.4,24.4,625.0,230.42,150.35
2018,6,14,9,0,865.0,108.0,2.4,25.2,751.0,290.15,190.01
2018,6,14,9,15,898.0,100.0,2.45,25.9,798.0,341.25,232.64
2018,6,14,9,30,931.0,92.0,2.5,26.6,845.0,395.11,277.45
2018,6,14,9,45,940.0,92.5,2.6,27.25,879.0,448.44,321.68
2018,6,14,10,0,949.0,93.0,2.7,27.9,913.0,501.88,364.81
2018,6,14,10,15,954.0,93.5,2.75,28.5,939.5,553.23,405.11
2018,6,14,10,30,959.0,94.0,2.8,29.1,966.0,603.88,443.63
2018,6,14,10,45,962.5,94.5,2.9,29.65,986.0,652.73,479.96
2018,6,14,11,0,966.0,95.0,3.0,30.2,1006.0,700.35,514.41
2018,6,14,11,15,968.0,96.0,3.1,30.6,1019.0,745.95,546.89
2018,6,14,11,30,970.0,97.0,3.2,31.0,1032.0,789.86,576.45
2018,6,14,11,45,970.5,97.5,3.3,31.4,1037.5,830.36,602.55
2018,6,14,12,0,971.0,98.0,3.4,31.8,1043.0,868.77,627.09
2018,6,14,12,15,969.5,98.5,3.55,31.9,1040.0,903.26,649.99
2018,6,14,12,30,968.0,99.0,3.7,32.0,1037.0,935.21,671.24
2018,6,14,12,45,964.5,100.0,3.8,32.05,1027.0,963.13,689.75
2018,6,14,13,0,961.0,101.0,3.9,32.1,1017.0,988.09,706.42
2018,6,14,13,15,957.5,100.5,4.0,31.95,999.5,1008.52,720.85
2018,6,14,13,30,954.0,100.0,4.1,31.8,982.0,1025.71,733.36
2018,6,14,13,45,949.0,99.5,4.25,31.65,958.0,1038.15,743.28
2018,6,14,14,0,944.0,99.0,4.4,31.5,934.0,1047.23,751.21
2018,6,14,14,15,937.0,98.5,4.45,31.15,903.0,1050.93,755.88
2018,6,14,14,30,930.0,98.0,4.5,30.8,872.0,1051.26,758.55
2018,6,14,14,45,920.5,97.0,4.55,30.4,835.0,1045.17,757.4
2018,6,14,15,0,911.0,96.0,4.6,30.0,798.0,1035.82,754.27
2018,6,14,15,15,900.0,93.5,4.6,30.0,756.0,1020.05,745.57
2018,6,14,15,30,889.0,91.0,4.6,30.0,714.0,1001.2,734.96
2018,6,14,15,45,873.5,89.5,4.6,29.0,667.5,976.22,723.23
2018,6,14,16,0,858.0,88.0,4.6,28.0,621.0,948.65,709.64
2018,6,14,16,15,838.5,85.0,4.55,27.4,571.0,922.75,695.68
2018,6,14,16,30,819.0,82.0,4.5,26.8,521.0,884.9,673.25
2018,6,14,16,45,794.5,79.0,4.4,26.2,470.0,840.69,645.79
2018,6,14,17,0,770.0,76.0,4.3,25.6,419.0,795.17,616.83
2018,6,14,17,15,737.0,71.5,4.2,24.9,367.0,739.48,579.91
2018,6,14,17,30,704.0,67.0,4.1,24.2,315.0,683.61,541.65
2018,6,14,17,45,650.5,62.5,3.95,23.45,263.0,617.02,493.72
2018,6,14,18,0,597.0,58.0,3.8,22.7,211.0,548.18,441.92
2018,6,14,18,15,533.5,51.0,3.6,21.9,165.0,471.62,381.37
2018,6,14,18,30,470.0,44.0,3.4,21.1,119.0,399.02,319.9
2018,6,14,18,45,360.0,34.5,3.15,20.3,80.5,299.51,232.55
2018,6,14,19,0,250.0,25.0,2.9,19.5,42.0,199.4,98.88
2018,6,14,19,15,132.5,13.5,2.85,19.0,22.0,81.47,0.0
2018,6,14,19,30,15.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.7,18.0,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.2,13.7,3.0,2.73,0.0
2018,6,15,5,15,0.0,9.0,2.25,14.1,9.0,7.9,0.0
2018,6,15,5,30,0.0,15.0,2.3,14.5,15.0,13.18,5.69
2018,6,15,5,45,0.0,23.0,2.35,14.95,23.0,20.23,12.2
2018,6,15,6,0,0.0,31.0,2.4,15.4,31.0,27.3,18.65
2018,6,15,6,15,0.0,36.5,2.4,16.05,36.5,32.16,23.03
2018,6,15,6,30,0.0,42.0,2.4,16.7,42.0,37.03,27.3
2018,6,15,6,45,0.0,54.0,2.45,17.4,54.0,47.67,36.55
2018,6,15,7,0,0.0,66.0,2.5,18.1,66.0,58.33,45.65
2018,6,15,7,15,0.0,87.5,2.5,18.8,87.5,77.0,61.53
2018,6,15,7,30,0.0,109.0,2.5,19.5,109.0,94.67,76.26
2018,6,15,7,45,0.0,120.5,2.45,20.25,120.5,104.24,83.85
2018,6,15,8,0,0.0,132.0,2.4,21.0,132.0,113.84,87.29
2018,6,15,8,15,3.0,157.0,2.45,21.75,159.0,134.48,103.12
2018,6,15,8,30,6.0,182.0,2.5,22.5,186.0,155.51,118.94
2018,6,15,8,45,19.5,232.5,2.5,23.25,247.0,198.41,151.11
2018,6,15,9,0,33.0,283.0,2.5,24.0,308.0,231.17,174.95
2018,6,15,9,15,75.0,327.0,2.65,24.6,387.0,279.24,209.66
2018,6,15,9,30,117.0,371.0,2.8,25.2,466.0,322.59,240.89
2018,6,15,9,45,344.5,323.5,2.9,25.8,618.0,381.55,281.81
2018,6,15,10,0,572.0,276.0,3.0,26.4,770.0,464.4,342.21
2018,6,15,10,15,755.0,189.0,3.1,26.8,862.5,523.45,387.29
2018,6,15,10,30,938.0,102.0,3.2,27.2,955.0,598.22,444.24
2018,6,15,10,45,941.5,103.0,3.35,27.6,975.0,646.58,480.95
2018,6,15,11,0,945.0,104.0,3.5,28.0,995.0,693.76,516.04
2018,6,15,11,15,947.0,104.0,3.6,28.2,1007.0,737.74,548.36
2018,6,15,11,30,949.0,104.0,3.7,28.4,1019.0,780.07,578.11
2018,6,15,11,45,949.5,104.5,3.8,28.65,1024.5,819.88,604.62
2018,6,15,12,0,950.0,105.0,3.9,28.9,1030.0,857.66,629.61
2018,6,15,12,15,946.5,107.5,4.0,28.9,1027.0,891.69,652.64
2018,6,15,12,30,943.0,110.0,4.1,28.9,1024.0,923.21,673.99
2018,6,15,12,45,937.0,112.0,4.2,28.9,1013.0,949.37,691.82
2018,6,15,13,0,931.0,114.0,4.3,28.9,1002.0,972.58,707.79
2018,6,15,13,15,927.0,113.5,4.4,28.65,984.5,992.2,722.24
2018,6,15,13,30,923.0,113.0,4.5,28.4,967.0,1008.67,734.76
2018,6,15,13,45,917.0,112.5,4.55,28.2,942.5,1019.98,743.63
2018,6,15,14,0,911.0,112.0,4.6,28.0,918.0,1027.99,750.52
2018,6,15,14,15,904.0,111.0,4.65,27.7,887.5,1031.19,754.83
2018,6,15,14,30,897.0,110.0,4.7,27.4,857.0,1031.09,757.24
2018,6,15,14,45,887.5,108.0,4.75,27.05,820.5,1024.12,755.42
2018,6,15,15,0,878.0,106.0,4.8,26.7,784.0,1013.94,751.61
2018,6,15,15,15,790.5,133.5,4.8,26.7,719.0,967.11,721.71
2018,6,15,15,30,703.0,161.0,4.8,26.7,654.0,914.67,687.88
2018,6,15,15,45,615.5,175.5,4.95,25.65,586.5,839.71,641.48
2018,6,15,16,0,528.0,190.0,5.1,24.6,519.0,756.86,587.13
2018,6,15,16,15,565.5,164.0,5.1,23.85,490.5,763.1,596.23
2018,6,15,16,30,603.0,138.0,5.1,23.1,462.0,758.19,596.28
2018,6,15,16,45,629.0,117.5,5.05,22.35,426.0,744.38,589.61
2018,6,15,17,0,655.0,97.0,5.0,21.6,390.0,726.22,579.6
2018,6,15,17,15,632.0,88.5,4.9,20.85,342.5,677.64,546.05
2018,6,15,17,30,609.0,80.0,4.8,20.1,295.0,628.53,511.18
2018,6,15,17,45,587.5,70.0,4.65,19.35,250.5,578.42,474.02
2018,6,15,18,0,566.0,60.0,4.5,18.6,206.0,528.25,435.12
2018,6,15,18,15,444.0,55.0,4.3,17.95,154.0,414.29,341.97
2018,6,15,18,30,322.0,50.0,4.1,17.3,102.0,305.99,250.0
2018,6,15,18,45,256.5,37.5,3.9,16.65,70.0,238.25,187.99
2018,6,15,19,0,191.0,25.0,3.7,16.0,38.0,167.23,87.13
2018,6,15,19,15,102.0,13.5,3.6,15.7,20.0,65.63,0.0
2018,6,15,19,30,13.0,2.0,3.5,15.4,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,15.1,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,4,45,10.5,2.5,2.5,12.1,3.0,0.0,0.0
2018,6,16,5,0,21.0,5.0,2.5,12.2,6.0,4.55,0.0
2018,6,16,5,15,65.0,12.5,2.5,12.5,19.5,9.66,1.05
2018,6,16,5,30,109.0,20.0,2.5,12.8,33.0,15.26,7.55
2018,6,16,5,45,80.0,21.0,2.55,13.1,33.0,15.63,8.23
2018,6,16,6,0,51.0,22.0,2.6,13.4,33.0,17.95,10.45
2018,6,16,6,15,25.5,23.5,2.55,13.85,29.0,20.6,12.89
2018,6,16,6,30,0.0,25.0,2.5,14.3,25.0,22.0,14.13
2018,6,16,6,45,0.0,34.5,2.5,14.75,34.5,30.4,21.58
2018,6,16,7,0,0.0,44.0,2.5,15.2,44.0,38.82,28.94
2018,6,16,7,15,0.0,76.0,2.5,15.95,76.0,67.23,53.71
2018,6,16,7,30,0.0,108.0,2.5,16.7,108.0,93.88,76.44
2018,6,16,7,45,1.5,133.0,2.55,17.4,134.0,113.96,93.14
2018,6,16,8,0,3.0,158.0,2.6,18.1,160.0,133.91,104.56
2018,6,16,8,15,7.0,184.0,2.6,18.8,188.5,155.41,120.97
2018,6,16,8,30,11.0,210.0,2.6,19.5,217.0,177.49,137.58
2018,6,16,8,45,34.5,256.5,2.65,20.25,281.5,208.15,159.87
2018,6,16,9,0,58.0,303.0,2.7,21.0,346.0,250.65,191.24
2018,6,16,9,15,288.5,283.0,2.75,21.65,514.5,291.37,215.51
2018,6,16,9,30,519.0,263.0,2.8,22.3,683.0,367.74,269.86
2018,6,16,9,45,730.5,180.0,2.85,22.95,797.0,419.22,308.4
2018,6,16,10,0,942.0,97.0,2.9,23.6,911.0,500.85,370.77
2018,6,16,10,15,947.0,97.5,3.0,24.05,937.5,551.89,411.87
2018,6,16,10,30,952.0,98.0,3.1,24.5,964.0,602.25,451.4
2018,6,16,10,45,955.5,99.0,3.15,25.0,984.0,651.22,488.55
2018,6,16,11,0,959.0,100.0,3.2,25.5,1004.0,699.0,523.77
2018,6,16,11,15,961.0,100.0,3.3,25.75,1016.5,743.56,556.6
2018,6,16,11,30,963.0,100.0,3.4,26.0,1029.0,786.42,586.64
2018,6,16,11,45,963.5,100.5,3.5,26.3,1034.0,826.73,613.5
2018,6,16,12,0,964.0,101.0,3.6,26.6,1039.0,864.97,638.8
2018,6,16,12,15,961.0,102.5,3.65,26.65,1036.0,898.97,661.5
2018,6,16,12,30,958.0,104.0,3.7,26.7,1033.0,930.4,682.47
2018,6,16,12,45,953.0,105.5,3.75,26.8,1022.0,957.33,700.31
2018,6,16,13,0,948.0,107.0,3.8,26.9,1011.0,981.29,716.25
2018,6,16,13,15,944.5,106.5,3.85,26.85,994.0,1001.64,730.32
2018,6,16,13,30,941.0,106.0,3.9,26.8,977.0,1018.81,742.44
2018,6,16,13,45,936.0,105.0,3.95,26.75,952.5,1030.75,751.29
2018,6,16,14,0,931.0,104.0,4.0,26.7,928.0,1039.35,758.13
2018,6,16,14,15,924.0,102.5,4.05,26.45,897.0,1042.06,761.9
2018,6,16,14,30,917.0,101.0,4.1,26.2,866.0,1041.39,763.65
2018,6,16,14,45,907.5,100.0,4.15,25.95,829.5,1035.43,762.09
2018,6,16,15,0,898.0,99.0,4.2,25.7,793.0,1026.24,758.55
2018,6,16,15,15,886.5,97.5,4.2,25.7,751.5,1011.34,750.29
2018,6,16,15,30,875.0,96.0,4.2,25.7,710.0,993.46,740.16
2018,6,16,15,45,859.5,93.5,4.35,24.9,663.5,967.62,727.84
2018,6,16,16,0,844.0,91.0,4.5,24.1,617.0,939.2,713.57
2018,6,16,16,15,823.5,88.5,4.5,23.5,567.5,913.45,699.71
2018,6,16,16,30,803.0,86.0,4.5,22.9,518.0,875.72,677.2
2018,6,16,16,45,776.5,82.5,4.55,22.35,466.5,829.52,648.41
2018,6,16,17,0,750.0,79.0,4.6,21.8,415.0,782.12,618.01
2018,6,16,17,15,714.0,75.5,4.6,21.05,363.5,725.75,580.17
2018,6,16,17,30,678.0,72.0,4.6,20.3,312.0,674.55,544.93
2018,6,16,17,45,612.0,68.5,4.6,19.6,259.0,595.91,486.79
2018,6,16,18,0,546.0,65.0,4.6,18.9,206.0,520.18,428.47
2018,6,16,18,15,358.0,59.0,4.45,18.25,143.5,353.7,292.34
2018,6,16,18,30,170.0,53.0,4.3,17.6,81.0,195.48,158.71
2018,6,16,18,45,127.0,38.0,4.2,16.95,55.0,144.95,112.93
2018,6,16,19,0,84.0,23.0,4.1,16.3,29.0,91.17,46.78
2018,6,16,19,15,46.5,12.5,4.1,16.0,15.5,35.73,0.0
2018,6,16,19,30,9.0,2.0,4.1,15.7,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,15.4,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,17,4,45,0.5,4.5,1.25,12.4,4.5,0.0,0.0
2018,6,17,5,0,1.0,9.0,1.2,12.5,9.0,8.19,0.0
2018,6,17,5,15,20.5,25.0,1.25,12.8,27.5,21.41,9.13
2018,6,17,5,30,40.0,41.0,1.3,13.1,46.0,33.62,23.37
2018,6,17,5,45,75.5,60.0,1.3,13.45,74.5,48.21,36.98
2018,6,17,6,0,111.0,79.0,1.3,13.8,103.0,62.52,50.08
2018,6,17,6,15,187.0,95.0,1.35,14.35,148.0,71.75,58.4
2018,6,17,6,30,263.0,111.0,1.4,14.9,193.0,82.88,68.12
2018,6,17,6,45,339.0,120.5,1.4,15.45,246.0,84.34,69.13
2018,6,17,7,0,415.0,130.0,1.4,16.0,299.0,89.34,73.15
2018,6,17,7,15,531.5,123.0,1.4,16.7,369.0,82.92,67.13
2018,6,17,7,30,648.0,116.0,1.4,17.4,439.0,75.37,60.19
2018,6,17,7,45,731.0,104.0,1.45,18.05,504.5,65.29,51.15
2018,6,17,8,0,814.0,92.0,1.5,18.7,570.0,78.25,47.56
2018,6,17,8,15,819.0,98.5,1.55,19.35,613.0,127.42,68.83
2018,6,17,8,30,824.0,105.0,1.6,20.0,656.0,177.64,102.29
2018,6,17,8,45,814.0,117.0,1.7,20.65,691.0,229.93,144.03
2018,6,17,9,0,804.0,129.0,1.8,21.3,726.0,281.46,187.76
2018,6,17,9,15,848.0,117.5,1.95,21.8,776.5,337.71,234.33
2018,6,17,9,30,892.0,106.0,2.1,22.3,827.0,390.52,278.65
2018,6,17,9,45,899.0,108.0,2.2,22.8,860.0,442.28,322.3
2018,6,17,10,0,906.0,110.0,2.3,23.3,893.0,494.02,364.81
2018,6,17,10,15,912.0,110.5,2.45,23.7,919.5,543.91,405.12
2018,6,17,10,30,918.0,111.0,2.6,24.1,946.0,593.26,443.94
2018,6,17,10,45,922.5,111.5,2.7,24.5,966.0,641.0,480.39
2018,6,17,11,0,927.0,112.0,2.8,24.9,986.0,687.67,515.15
2018,6,17,11,15,930.0,111.5,2.95,25.1,998.5,731.29,547.62
2018,6,17,11,30,933.0,111.0,3.1,25.3,1011.0,773.37,577.92
2018,6,17,11,45,933.5,111.5,3.2,25.55,1016.0,812.69,604.31
2018,6,17,12,0,934.0,112.0,3.3,25.8,1021.0,850.04,629.21
2018,6,17,12,15,932.0,113.0,3.4,25.9,1018.5,883.64,651.87
2018,6,17,12,30,930.0,114.0,3.5,26.0,1016.0,914.81,672.9
2018,6,17,12,45,926.5,115.0,3.6,26.1,1006.0,942.07,691.33
2018,6,17,13,0,923.0,116.0,3.7,26.2,996.0,966.5,707.95
2018,6,17,13,15,920.0,114.5,3.75,26.15,979.0,986.04,721.55
2018,6,17,13,30,917.0,113.0,3.8,26.1,962.0,1002.45,733.22
2018,6,17,13,45,913.0,111.5,3.85,26.05,938.5,1014.69,742.29
2018,6,17,14,0,909.0,110.0,3.9,26.0,915.0,1023.66,749.39
2018,6,17,14,15,902.5,108.5,3.9,25.9,885.0,1026.85,752.67
2018,6,17,14,30,896.0,107.0,3.9,25.8,855.0,1026.73,753.99
2018,6,17,14,45,888.0,105.0,3.95,25.65,819.0,1021.3,752.44
2018,6,17,15,0,880.0,103.0,4.0,25.5,783.0,1012.66,748.94
2018,6,17,15,15,868.0,101.0,4.0,25.5,741.5,996.89,740.07
2018,6,17,15,30,856.0,99.0,4.0,25.5,700.0,978.18,729.35
2018,6,17,15,45,841.5,96.0,4.0,24.95,654.5,953.05,715.9
2018,6,17,16,0,827.0,93.0,4.0,24.4,609.0,935.39,707.55
2018,6,17,16,15,808.0,90.5,3.95,24.0,561.0,901.46,687.17
2018,6,17,16,30,789.0,88.0,3.9,23.6,513.0,865.49,665.23
2018,6,17,16,45,763.5,84.5,3.9,23.2,462.5,820.56,636.82
2018,6,17,17,0,738.0,81.0,3.9,22.8,412.0,774.4,606.93
2018,6,17,17,15,703.5,76.5,3.8,22.25,360.5,718.42,568.95
2018,6,17,17,30,669.0,72.0,3.7,21.7,309.0,667.55,533.66
2018,6,17,17,45,621.0,67.0,3.65,21.15,259.5,601.28,485.37
2018,6,17,18,0,573.0,62.0,3.6,20.6,210.0,536.78,436.38
2018,6,17,18,15,501.0,54.5,3.5,19.9,163.5,454.34,370.52
2018,6,17,18,30,429.0,47.0,3.4,19.2,117.0,376.48,304.63
2018,6,17,18,45,321.5,37.0,3.25,18.55,79.5,279.16,219.19
2018,6,17,19,0,214.0,27.0,3.1,17.9,42.0,184.69,102.0
2018,6,17,19,15,113.0,14.5,3.05,17.4,22.0,72.46,0.0
2018,6,17,19,30,12.0,2.0,3.0,16.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.9,16.45,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,18,4,45,43.0,6.5,0.8,13.9,8.0,0.0,0.0
2018,6,18,5,0,86.0,13.0,0.9,14.1,16.0,11.82,0.0
2018,6,18,5,15,208.0,26.0,0.9,14.6,47.5,20.47,8.28
2018,6,18,5,30,330.0,39.0,0.9,15.1,79.0,31.8,21.62
2018,6,18,5,45,417.0,47.5,0.9,15.6,122.0,37.51,27.32
2018,6,18,6,0,504.0,56.0,0.9,16.1,165.0,43.08,32.55
2018,6,18,6,15,562.0,62.5,0.95,16.85,213.5,46.7,35.82
2018,6,18,6,30,620.0,69.0,1.0,17.6,262.0,50.21,38.83
2018,6,18,6,45,661.5,73.5,1.0,18.35,313.0,51.98,40.19
2018,6,18,7,0,703.0,78.0,1.0,19.1,364.0,53.69,41.44
2018,6,18,7,15,732.0,82.5,1.15,20.1,415.0,60.79,47.24
2018,6,18,7,30,761.0,87.0,1.3,21.1,466.0,62.45,48.28
2018,6,18,7,45,783.5,90.0,1.45,22.1,515.5,62.86,48.24
2018,6,18,8,0,806.0,93.0,1.6,23.1,565.0,78.25,47.12
2018,6,18,8,15,770.0,114.5,1.7,23.8,595.5,134.4,75.0
2018,6,18,8,30,734.0,136.0,1.8,24.5,626.0,180.03,106.15
2018,6,18,8,45,634.5,188.5,1.95,25.2,632.0,239.82,156.33
2018,6,18,9,0,535.0,241.0,2.1,25.9,638.0,292.04,201.69
2018,6,18,9,15,474.5,282.0,2.2,26.35,647.5,335.2,238.37
2018,6,18,9,30,414.0,323.0,2.3,26.8,657.0,372.77,269.81
2018,6,18,9,45,552.5,268.0,2.4,27.3,733.5,415.54,301.47
2018,6,18,10,0,691.0,213.0,2.5,27.8,810.0,466.23,340.05
2018,6,18,10,15,783.0,174.0,2.6,28.1,870.0,524.4,384.72
2018,6,18,10,30,875.0,135.0,2.7,28.4,930.0,587.44,432.51
2018,6,18,10,45,890.5,128.0,2.75,28.75,952.5,634.25,467.6
2018,6,18,11,0,906.0,121.0,2.8,29.1,975.0,680.85,501.77
2018,6,18,11,15,908.0,122.0,2.9,29.3,987.5,724.21,533.26
2018,6,18,11,30,910.0,123.0,3.0,29.5,1000.0,766.05,563.01
2018,6,18,11,45,911.0,122.5,3.1,29.7,1005.0,804.23,588.31
2018,6,18,12,0,912.0,122.0,3.2,29.9,1010.0,840.52,612.24
2018,6,18,12,15,915.5,119.0,3.35,30.0,1009.0,874.69,635.21
2018,6,18,12,30,919.0,116.0,3.5,30.1,1008.0,906.69,656.74
2018,6,18,12,45,922.0,112.0,3.6,30.15,999.5,934.92,675.66
2018,6,18,13,0,925.0,108.0,3.7,30.2,991.0,960.45,692.87
2018,6,18,13,15,921.5,107.5,3.8,30.15,974.0,980.38,706.82
2018,6,18,13,30,918.0,107.0,3.9,30.1,957.0,997.21,718.89
2018,6,18,13,45,913.5,106.5,4.0,30.1,934.0,1009.89,728.28
2018,6,18,14,0,909.0,106.0,4.1,30.1,911.0,1019.34,735.73
2018,6,18,14,15,902.5,104.5,4.15,29.9,881.0,1022.48,739.55
2018,6,18,14,30,896.0,103.0,4.2,29.7,851.0,1022.32,741.42
2018,6,18,14,45,887.5,101.0,4.25,29.5,815.0,1016.34,739.64
2018,6,18,15,0,879.0,99.0,4.3,29.3,779.0,1007.15,735.93
2018,6,18,15,15,867.5,97.0,4.3,29.3,738.0,991.85,727.43
2018,6,18,15,30,856.0,95.0,4.3,29.3,697.0,973.6,717.11
2018,6,18,15,45,842.0,93.0,4.3,28.75,652.5,950.1,704.89
2018,6,18,16,0,828.0,91.0,4.3,28.2,608.0,924.07,690.91
2018,6,18,16,15,810.0,88.0,4.3,27.8,560.0,900.44,678.07
2018,6,18,16,30,792.0,85.0,4.3,27.4,512.0,864.75,656.73
2018,6,18,16,45,768.5,81.0,4.25,27.0,462.0,820.96,629.19
2018,6,18,17,0,745.0,77.0,4.2,26.6,412.0,775.85,600.18
2018,6,18,17,15,712.5,73.0,4.1,26.05,361.5,722.06,564.27
2018,6,18,17,30,680.0,69.0,4.0,25.5,311.0,672.74,530.6
2018,6,18,17,45,634.0,63.5,3.95,24.9,261.0,606.99,483.45
2018,6,18,18,0,588.0,58.0,3.9,24.3,211.0,542.95,435.57
2018,6,18,18,15,519.0,51.5,3.55,23.55,165.0,463.48,372.83
2018,6,18,18,30,450.0,45.0,3.2,22.8,119.0,388.37,309.74
2018,6,18,18,45,340.0,35.5,2.9,22.0,80.5,289.39,224.28
2018,6,18,19,0,230.0,26.0,2.6,21.2,42.0,191.68,107.05
2018,6,18,19,15,122.5,14.0,2.5,20.7,22.0,77.08,0.0
2018,6,18,19,30,15.0,2.0,2.4,20.2,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.3,19.65,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,19,4,45,51.0,6.5,1.3,15.55,8.0,0.0,0.0
2018,6,19,5,0,102.0,13.0,1.4,15.8,16.0,11.82,0.0
2018,6,19,5,15,235.0,25.0,1.5,16.3,48.5,20.61,8.14
2018,6,19,5,30,368.0,37.0,1.6,16.8,81.0,30.04,19.92
2018,6,19,5,45,312.0,40.0,1.65,17.3,89.5,30.67,21.13
2018,6,19,6,0,256.0,43.0,1.7,17.8,98.0,32.05,22.62
2018,6,19,6,15,128.0,53.5,1.7,18.5,81.0,42.08,31.51
2018,6,19,6,30,0.0,64.0,1.7,19.2,64.0,56.48,44.04
2018,6,19,6,45,0.0,75.0,1.75,19.9,75.0,65.92,52.03
2018,6,19,7,0,0.0,86.0,1.8,20.6,86.0,75.3,59.81
2018,6,19,7,15,6.0,119.0,1.8,21.4,122.0,101.78,81.96
2018,6,19,7,30,12.0,152.0,1.8,22.2,158.0,127.38,102.89
2018,6,19,7,45,31.5,188.0,1.8,23.0,206.0,145.46,117.16
2018,6,19,8,0,51.0,224.0,1.8,23.8,254.0,170.56,130.22
2018,6,19,8,15,154.5,243.5,1.8,24.7,344.5,187.29,137.52
2018,6,19,8,30,258.0,263.0,1.8,25.6,435.0,214.13,151.71
2018,6,19,8,45,536.5,192.5,1.85,26.5,580.5,224.15,147.39
2018,6,19,9,0,815.0,122.0,1.9,27.4,726.0,277.89,180.24
2018,6,19,9,15,862.5,107.5,1.9,28.05,777.0,333.75,225.15
2018,6,19,9,30,910.0,93.0,1.9,28.7,828.0,385.99,267.64
2018,6,19,9,45,915.5,95.5,1.95,29.35,860.5,438.32,310.44
2018,6,19,10,0,921.0,98.0,2.0,30.0,893.0,490.49,351.86
2018,6,19,10,15,927.5,98.5,2.05,30.45,920.5,541.26,391.29
2018,6,19,10,30,934.0,99.0,2.1,30.9,948.0,591.51,429.16
2018,6,19,10,45,938.5,99.5,2.15,31.35,968.5,639.88,464.58
2018,6,19,11,0,943.0,100.0,2.2,31.8,989.0,687.16,498.25
2018,6,19,11,15,946.0,100.0,2.3,32.05,1002.0,731.75,529.94
2018,6,19,11,30,949.0,100.0,2.4,32.3,1015.0,774.77,559.14
2018,6,19,11,45,950.5,100.0,2.45,32.6,1021.0,814.93,584.63
2018,6,19,12,0,952.0,100.0,2.5,32.9,1027.0,853.12,608.65
2018,6,19,12,15,950.5,100.5,2.65,33.0,1024.5,887.14,631.07
2018,6,19,12,30,949.0,101.0,2.8,33.1,1022.0,918.68,651.92
2018,6,19,12,45,945.5,102.5,2.9,33.2,1012.5,946.74,670.19
2018,6,19,13,0,942.0,104.0,3.0,33.3,1003.0,971.93,686.72
2018,6,19,13,15,939.0,103.0,3.1,33.2,986.0,992.18,700.77
2018,6,19,13,30,936.0,102.0,3.2,33.1,969.0,1009.26,712.97
2018,6,19,13,45,932.0,100.5,3.3,33.05,945.5,1021.62,722.2
2018,6,19,14,0,928.0,99.0,3.4,33.0,922.0,1030.66,729.5
2018,6,19,14,15,921.5,98.5,3.45,32.75,892.0,1034.94,734.19
2018,6,19,14,30,915.0,98.0,3.5,32.5,862.0,1035.9,736.97
2018,6,19,14,45,907.0,96.0,3.6,32.3,826.0,1030.4,736.03
2018,6,19,15,0,899.0,94.0,3.7,32.1,790.0,1021.64,733.14
2018,6,19,15,15,888.0,92.0,3.7,32.1,748.5,1006.68,725.11
2018,6,19,15,30,877.0,90.0,3.7,32.1,707.0,988.71,715.26
2018,6,19,15,45,862.5,88.0,3.8,31.35,661.5,964.43,704.1
2018,6,19,16,0,848.0,86.0,3.9,30.6,616.0,937.55,691.1
2018,6,19,16,15,829.5,83.5,3.9,30.05,567.5,903.85,672.2
2018,6,19,16,30,811.0,81.0,3.9,29.5,519.0,877.58,658.14
2018,6,19,16,45,786.0,77.5,3.9,29.0,468.0,832.62,630.72
2018,6,19,17,0,761.0,74.0,3.9,28.5,417.0,786.39,601.87
2018,6,19,17,15,727.5,70.5,3.9,27.75,365.5,731.96,566.87
2018,6,19,17,30,694.0,67.0,3.9,27.0,314.0,677.37,530.5
2018,6,19,17,45,646.5,62.5,3.85,26.25,264.0,615.71,487.14
2018,6,19,18,0,599.0,58.0,3.8,25.5,214.0,551.47,439.78
2018,6,19,18,15,528.5,51.0,3.65,24.55,167.0,469.82,376.55
2018,6,19,18,30,458.0,44.0,3.5,23.6,120.0,392.75,312.73
2018,6,19,18,45,349.0,35.5,3.35,22.6,82.0,295.21,228.84
2018,6,19,19,0,240.0,27.0,3.2,21.6,44.0,198.61,113.32
2018,6,19,19,15,127.5,14.5,3.1,20.95,23.0,80.25,0.0
2018,6,19,19,30,15.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,4,45,61.0,6.5,1.35,13.85,8.5,0.0,0.0
2018,6,20,5,0,122.0,13.0,1.5,14.1,17.0,11.82,0.0
2018,6,20,5,15,262.5,24.0,1.55,14.65,50.0,19.72,7.49
2018,6,20,5,30,403.0,35.0,1.6,15.2,83.0,28.3,18.56
2018,6,20,5,45,400.0,39.5,1.7,15.8,106.0,30.53,21.15
2018,6,20,6,0,397.0,44.0,1.8,16.4,129.0,32.74,23.37
2018,6,20,6,15,198.5,57.5,1.85,17.3,100.0,41.63,31.26
2018,6,20,6,30,0.0,71.0,1.9,18.2,71.0,62.08,49.13
2018,6,20,6,45,0.5,90.0,1.95,19.1,90.0,77.75,62.48
2018,6,20,7,0,1.0,109.0,2.0,20.0,109.0,93.22,75.37
2018,6,20,7,15,20.5,147.5,2.05,20.95,157.5,122.9,100.04
2018,6,20,7,30,40.0,186.0,2.1,21.9,206.0,143.01,116.12
2018,6,20,7,45,255.0,185.0,2.2,22.8,332.5,126.27,101.35
2018,6,20,8,0,470.0,184.0,2.3,23.7,459.0,124.08,88.51
2018,6,20,8,15,683.5,133.0,2.35,24.6,569.5,131.77,75.94
2018,6,20,8,30,897.0,82.0,2.4,25.5,680.0,178.77,98.17
2018,6,20,8,45,909.5,84.0,2.4,26.4,724.5,231.2,138.16
2018,6,20,9,0,922.0,86.0,2.4,27.3,769.0,284.97,182.24
2018,6,20,9,15,927.0,89.5,2.45,28.05,807.0,338.82,227.69
2018,6,20,9,30,932.0,93.0,2.5,28.8,845.0,392.86,272.93
2018,6,20,9,45,933.5,98.0,2.55,29.55,877.5,446.64,317.0
2018,6,20,10,0,935.0,103.0,2.6,30.3,910.0,499.87,359.32
2018,6,20,10,15,941.5,104.0,2.7,30.75,938.0,551.77,399.93
2018,6,20,10,30,948.0,105.0,2.8,31.2,966.0,603.17,438.99
2018,6,20,10,45,953.5,104.5,2.9,31.6,987.0,652.09,475.35
2018,6,20,11,0,959.0,104.0,3.0,32.0,1008.0,699.97,510.04
2018,6,20,11,15,962.0,104.5,3.1,32.25,1021.5,745.74,542.74
2018,6,20,11,30,965.0,105.0,3.2,32.5,1035.0,789.93,573.01
2018,6,20,11,45,967.0,104.5,3.35,32.7,1041.0,830.79,599.91
2018,6,20,12,0,969.0,104.0,3.5,32.9,1047.0,869.67,625.4
2018,6,20,12,15,968.5,104.5,3.6,32.95,1045.5,905.21,648.74
2018,6,20,12,30,968.0,105.0,3.7,33.0,1044.0,938.31,670.47
2018,6,20,12,45,965.0,105.5,3.85,33.05,1034.0,966.55,689.38
2018,6,20,13,0,962.0,106.0,4.0,33.1,1024.0,991.86,706.48
2018,6,20,13,15,959.0,105.0,4.05,32.95,1007.0,1012.66,720.78
2018,6,20,13,30,956.0,104.0,4.1,32.8,990.0,1030.22,733.15
2018,6,20,13,45,952.0,102.5,4.2,32.7,966.0,1043.01,742.78
2018,6,20,14,0,948.0,101.0,4.3,32.6,942.0,1052.4,750.42
2018,6,20,14,15,941.5,100.5,4.35,32.35,911.5,1056.96,755.31
2018,6,20,14,30,935.0,100.0,4.4,32.1,881.0,1058.14,758.22
2018,6,20,14,45,927.0,98.0,4.4,31.8,844.5,1052.79,756.95
2018,6,20,15,0,919.0,96.0,4.4,31.5,808.0,1044.1,753.72
2018,6,20,15,15,908.5,93.5,4.4,31.5,766.0,1029.07,745.59
2018,6,20,15,30,898.0,91.0,4.4,31.5,724.0,1010.92,735.56
2018,6,20,15,45,884.0,88.5,4.4,30.75,677.5,986.36,723.57
2018,6,20,16,0,870.0,86.0,4.4,30.0,631.0,959.09,709.72
2018,6,20,16,15,852.0,83.5,4.4,29.45,581.5,925.51,690.88
2018,6,20,16,30,834.0,81.0,4.4,28.9,532.0,899.27,676.85
2018,6,20,16,45,810.0,77.5,4.35,28.4,480.5,854.69,649.45
2018,6,20,17,0,786.0,74.0,4.3,27.9,429.0,808.72,620.57
2018,6,20,17,15,754.0,70.0,4.2,27.1,376.5,754.2,585.29
2018,6,20,17,30,722.0,66.0,4.1,26.3,324.0,699.37,548.61
2018,6,20,17,45,676.5,61.5,4.0,25.55,273.0,633.33,501.94
2018,6,20,18,0,631.0,57.0,3.9,24.8,222.0,574.25,458.45
2018,6,20,18,15,562.5,50.5,3.7,23.85,174.0,493.42,395.9
2018,6,20,18,30,494.0,44.0,3.5,22.9,126.0,416.89,332.52
2018,6,20,18,45,383.5,35.5,3.3,21.9,86.5,316.79,246.36
2018,6,20,19,0,273.0,27.0,3.1,20.9,47.0,218.15,127.36
2018,6,20,19,15,145.5,14.5,3.05,20.25,24.5,89.81,0.0
2018,6,20,19,30,18.0,2.0,3.0,19.6,2.0,0.0,0.0
2018,6,20,19,45,9.0,1.0,2.9,18.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,4,45,68.0,7.0,1.6,13.15,9.0,0.0,0.0
2018,6,21,5,0,136.0,14.0,1.7,13.4,18.0,12.73,0.0
2018,6,21,5,15,284.0,24.5,1.75,13.9,52.0,20.25,7.7
2018,6,21,5,30,432.0,35.0,1.8,14.4,86.0,28.39,18.69
2018,6,21,5,45,424.5,40.5,1.8,14.95,110.5,31.48,22.06
2018,6,21,6,0,417.0,46.0,1.8,15.5,135.0,34.46,24.98
2018,6,21,6,15,208.5,69.0,1.9,16.35,113.5,53.73,42.09
2018,6,21,6,30,0.0,92.0,2.0,17.2,92.0,78.21,63.46
2018,6,21,6,45,11.0,118.0,2.05,18.1,122.5,98.68,80.89
2018,6,21,7,0,22.0,144.0,2.1,19.0,153.0,118.82,97.65
2018,6,21,7,15,66.0,175.0,2.15,19.85,207.0,134.86,110.59
2018,6,21,7,30,110.0,206.0,2.2,20.7,261.0,147.31,120.28
2018,6,21,7,45,231.0,212.0,2.25,21.6,342.5,142.14,115.11
2018,6,21,8,0,352.0,218.0,2.3,22.5,424.0,152.47,113.17
2018,6,21,8,15,584.5,166.0,2.35,23.4,541.0,146.27,91.35
2018,6,21,8,30,817.0,114.0,2.4,24.3,658.0,180.85,103.62
2018,6,21,8,45,876.0,98.5,2.45,25.2,717.0,234.54,142.72
2018,6,21,9,0,935.0,83.0,2.5,26.1,776.0,285.16,182.78
2018,6,21,9,15,945.0,84.0,2.6,26.8,815.5,339.27,228.73
2018,6,21,9,30,955.0,85.0,2.7,27.5,855.0,394.04,274.96
2018,6,21,9,45,963.5,85.0,2.8,28.2,889.5,447.92,319.67
2018,6,21,10,0,972.0,85.0,2.9,28.9,924.0,501.86,363.21
2018,6,21,10,15,976.5,86.0,3.0,29.5,951.0,554.44,404.61
2018,6,21,10,30,981.0,87.0,3.1,30.1,978.0,606.27,444.19
2018,6,21,10,45,984.0,88.0,3.15,30.65,998.5,656.27,481.2
2018,6,21,11,0,987.0,89.0,3.2,31.2,1019.0,704.98,516.21
2018,6,21,11,15,989.5,89.5,3.25,31.7,1032.5,751.46,548.84
2018,6,21,11,30,992.0,90.0,3.3,32.2,1046.0,796.24,578.37
2018,6,21,11,45,992.5,90.0,3.3,32.7,1051.5,837.23,603.87
2018,6,21,12,0,993.0,90.0,3.3,33.2,1057.0,876.05,627.66
2018,6,21,12,15,987.5,94.0,3.35,33.4,1054.0,911.16,649.92
2018,6,21,12,30,982.0,98.0,3.4,33.6,1051.0,943.57,670.36
2018,6,21,12,45,974.0,102.0,3.5,33.75,1039.5,970.91,688.0
2018,6,21,13,0,966.0,106.0,3.6,33.9,1028.0,995.16,703.75
2018,6,21,13,15,963.0,105.0,3.65,33.85,1011.0,1016.09,717.72
2018,6,21,13,30,960.0,104.0,3.7,33.8,994.0,1033.78,729.77
2018,6,21,13,45,956.0,103.0,3.75,33.75,970.5,1047.19,739.26
2018,6,21,14,0,952.0,102.0,3.8,33.7,947.0,1057.22,746.79
2018,6,21,14,15,946.5,100.5,3.85,33.5,916.5,1061.82,751.53
2018,6,21,14,30,941.0,99.0,3.9,33.3,886.0,1062.99,754.3
2018,6,21,14,45,933.5,97.0,3.95,33.1,849.5,1058.18,753.47
2018,6,21,15,0,926.0,95.0,4.0,32.9,813.0,1050.01,750.66
2018,6,21,15,15,915.0,93.0,4.0,32.9,770.5,1035.06,742.7
2018,6,21,15,30,904.0,91.0,4.0,32.9,728.0,1016.99,732.88
2018,6,21,15,45,891.0,88.0,4.05,32.2,681.5,992.78,721.5
2018,6,21,16,0,878.0,85.0,4.1,31.5,635.0,965.8,708.21
2018,6,21,16,15,857.0,82.0,4.05,31.05,583.5,928.61,686.68
2018,6,21,16,30,836.0,79.0,4.0,30.6,532.0,898.78,669.93
2018,6,21,16,45,814.0,75.5,4.0,30.1,481.0,855.99,644.35
2018,6,21,17,0,792.0,72.0,4.0,29.6,430.0,811.7,617.22
2018,6,21,17,15,764.0,67.5,3.85,28.85,378.5,759.78,583.88
2018,6,21,17,30,736.0,63.0,3.7,28.1,327.0,707.31,549.09
