Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,30,877.0,139.0,3.6,35.2,989.0,884.39,629.55
2018,7,1,12,45,867.0,143.5,3.7,35.2,977.5,908.52,645.65
2018,7,1,13,0,857.0,148.0,3.8,35.2,966.0,929.81,660.02
2018,7,1,13,15,852.5,147.5,3.85,35.0,949.5,948.74,673.25
2018,7,1,13,30,848.0,147.0,3.9,34.8,933.0,964.74,684.72
2018,7,1,13,45,840.5,146.5,4.0,34.6,909.5,974.83,692.84
2018,7,1,14,0,833.0,146.0,4.1,34.4,886.0,993.38,706.56
2018,7,1,14,15,824.5,144.5,4.15,34.1,856.5,995.52,709.85
2018,7,1,14,30,816.0,143.0,4.2,33.8,827.0,994.47,711.35
2018,7,1,14,45,804.5,141.0,4.2,33.45,791.5,986.71,708.53
2018,7,1,15,0,793.0,139.0,4.2,33.1,756.0,975.87,703.86
2018,7,1,15,15,779.5,136.5,4.2,33.1,716.0,959.51,694.7
2018,7,1,15,30,766.0,134.0,4.2,33.1,676.0,940.32,683.78
2018,7,1,15,45,748.5,130.5,4.15,32.25,631.5,913.38,669.84
2018,7,1,16,0,731.0,127.0,4.1,31.4,587.0,890.3,658.41
2018,7,1,16,15,695.5,126.5,4.0,30.85,536.5,845.6,631.07
2018,7,1,16,30,660.0,126.0,3.9,30.3,486.0,799.66,602.57
2018,7,1,16,45,625.0,120.5,3.8,29.7,434.5,747.25,569.09
2018,7,1,17,0,590.0,115.0,3.7,29.1,383.0,694.32,534.49
2018,7,1,17,15,573.5,104.5,3.6,28.4,339.0,651.16,506.29
2018,7,1,17,30,557.0,94.0,3.5,27.7,295.0,607.08,476.46
2018,7,1,17,45,508.0,85.5,3.35,27.0,247.0,539.07,427.35
2018,7,1,18,0,459.0,77.0,3.2,26.3,199.0,472.91,377.22
2018,7,1,18,15,392.5,66.0,3.05,25.5,154.5,390.54,312.21
2018,7,1,18,30,326.0,55.0,2.9,24.7,110.0,318.18,252.43
2018,7,1,18,45,238.0,41.5,2.75,23.9,74.5,234.41,180.87
2018,7,1,19,0,150.0,28.0,2.6,23.1,39.0,152.7,92.09
2018,7,1,19,15,79.0,15.0,2.55,22.55,20.5,55.64,0.0
2018,7,1,19,30,8.0,2.0,2.5,22.0,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.45,21.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,1.05,16.85,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,1.2,17.1,8.0,6.37,0.0
2018,7,2,5,15,93.0,19.0,1.2,17.65,28.0,14.88,0.41
2018,7,2,5,30,154.0,31.0,1.2,18.2,48.0,23.96,14.29
2018,7,2,5,45,128.5,33.0,1.25,18.75,52.0,24.89,15.88
2018,7,2,6,0,103.0,35.0,1.3,19.3,56.0,28.29,19.12
2018,7,2,6,15,51.5,38.5,1.3,20.15,49.0,33.03,23.35
2018,7,2,6,30,0.0,42.0,1.3,21.0,42.0,37.03,26.8
2018,7,2,6,45,0.0,56.5,1.35,21.85,56.5,49.89,37.81
2018,7,2,7,0,0.0,71.0,1.4,22.7,71.0,62.78,48.63
2018,7,2,7,15,0.0,100.5,1.4,23.65,100.5,87.24,69.01
2018,7,2,7,30,0.0,130.0,1.4,24.6,130.0,110.71,88.09
2018,7,2,7,45,2.0,146.5,1.4,25.5,147.5,123.99,98.37
2018,7,2,8,0,4.0,163.0,1.4,26.4,165.0,137.19,108.44
2018,7,2,8,15,10.5,186.5,1.5,27.15,193.0,156.92,117.93
2018,7,2,8,30,17.0,210.0,1.6,27.9,221.0,177.52,132.62
2018,7,2,8,45,38.5,251.5,1.7,28.65,279.0,204.02,150.99
2018,7,2,9,0,60.0,293.0,1.8,29.4,337.0,242.43,178.25
2018,7,2,9,15,109.5,328.0,1.9,29.95,413.5,277.15,202.0
2018,7,2,9,30,159.0,363.0,2.0,30.5,490.0,327.84,237.82
2018,7,2,9,45,300.0,344.5,2.05,31.1,597.0,372.88,268.43
2018,7,2,10,0,441.0,326.0,2.1,31.7,704.0,434.2,311.88
2018,7,2,10,15,632.5,245.0,2.2,32.2,806.0,491.66,353.77
2018,7,2,10,30,824.0,164.0,2.3,32.7,908.0,569.98,410.84
2018,7,2,10,45,827.5,166.5,2.35,33.2,928.5,616.4,444.38
2018,7,2,11,0,831.0,169.0,2.4,33.7,949.0,662.02,476.6
2018,7,2,11,15,833.5,171.5,2.5,34.0,963.0,706.02,507.53
2018,7,2,11,30,836.0,174.0,2.6,34.3,977.0,748.84,537.03
2018,7,2,11,45,835.5,175.5,2.7,34.6,982.5,787.25,563.08
2018,7,2,12,0,835.0,177.0,2.8,34.9,988.0,823.94,587.07
2018,7,2,12,15,832.5,179.0,2.9,34.95,986.5,857.57,609.03
2018,7,2,12,30,830.0,181.0,3.0,35.0,985.0,889.05,629.59
2018,7,2,12,45,825.5,181.5,3.05,35.1,975.5,915.03,646.19
2018,7,2,13,0,821.0,182.0,3.1,35.2,966.0,938.32,661.14
2018,7,2,13,15,814.5,182.5,3.2,35.05,949.0,956.91,674.22
2018,7,2,13,30,808.0,183.0,3.3,34.9,932.0,972.49,685.55
2018,7,2,13,45,773.5,196.5,3.4,34.8,899.0,970.39,685.69
2018,7,2,14,0,739.0,210.0,3.5,34.7,866.0,973.55,689.4
2018,7,2,14,15,624.5,254.5,3.6,34.4,796.0,917.32,654.68
2018,7,2,14,30,510.0,299.0,3.7,34.1,726.0,853.57,612.85
2018,7,2,14,45,487.5,292.0,3.75,33.8,686.5,830.26,599.63
2018,7,2,15,0,465.0,285.0,3.8,33.5,647.0,804.71,584.53
2018,7,2,15,15,405.5,285.0,3.8,33.5,588.5,747.54,546.14
2018,7,2,15,30,346.0,285.0,3.8,33.5,530.0,671.84,494.9
2018,7,2,15,45,327.0,271.5,3.85,32.55,491.0,638.4,475.08
2018,7,2,16,0,308.0,258.0,3.9,31.6,452.0,604.03,453.94
2018,7,2,16,15,338.5,230.5,3.9,30.9,428.0,599.35,454.61
2018,7,2,16,30,369.0,203.0,3.9,30.2,404.0,591.61,452.94
2018,7,2,16,45,389.5,177.0,3.9,29.55,371.0,592.22,456.55
2018,7,2,17,0,410.0,151.0,3.9,28.9,338.0,571.16,444.6
2018,7,2,17,15,406.5,132.0,3.8,28.0,298.5,535.01,420.7
2018,7,2,17,30,403.0,113.0,3.7,27.1,259.0,497.41,394.94
2018,7,2,17,45,383.5,100.0,3.6,26.2,221.5,453.76,363.02
2018,7,2,18,0,364.0,87.0,3.5,25.3,184.0,410.47,329.97
2018,7,2,18,15,306.0,72.5,3.35,24.45,142.0,338.49,272.12
2018,7,2,18,30,248.0,58.0,3.2,23.6,100.0,270.68,215.62
2018,7,2,18,45,177.5,41.0,3.05,22.7,66.0,195.98,151.43
2018,7,2,19,0,107.0,24.0,2.9,21.8,32.0,120.46,71.76
2018,7,2,19,15,56.5,12.5,2.85,21.3,16.5,41.41,0.0
2018,7,2,19,30,6.0,1.0,2.8,20.8,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.7,20.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,2.3,14.9,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,2.5,15.0,2.0,1.82,0.0
2018,7,3,5,15,0.0,8.5,2.6,15.5,8.5,7.46,0.0
2018,7,3,5,30,0.0,15.0,2.7,16.0,15.0,13.18,5.38
2018,7,3,5,45,0.0,24.5,2.85,16.45,24.5,21.57,13.14
2018,7,3,6,0,0.0,34.0,3.0,16.9,34.0,29.96,20.78
2018,7,3,6,15,0.0,36.5,3.0,17.5,36.5,32.16,22.84
2018,7,3,6,30,0.0,39.0,3.0,18.1,39.0,34.37,24.78
2018,7,3,6,45,0.0,47.0,3.05,18.7,47.0,41.46,30.92
2018,7,3,7,0,0.0,55.0,3.1,19.3,55.0,48.56,36.95
2018,7,3,7,15,0.0,75.5,3.15,20.0,75.5,66.78,52.49
2018,7,3,7,30,0.0,96.0,3.2,20.7,96.0,84.15,67.03
2018,7,3,7,45,0.5,112.5,3.2,21.4,113.0,97.78,78.15
2018,7,3,8,0,1.0,129.0,3.2,22.1,130.0,111.25,88.97
2018,7,3,8,15,8.0,172.0,3.25,22.8,177.5,145.87,111.78
2018,7,3,8,30,15.0,215.0,3.3,23.5,225.0,180.91,138.25
2018,7,3,8,45,52.5,267.0,3.4,24.15,305.0,216.57,163.52
2018,7,3,9,0,90.0,319.0,3.5,24.8,385.0,266.07,199.35
2018,7,3,9,15,122.5,348.5,3.6,25.4,443.5,293.78,218.96
2018,7,3,9,30,155.0,378.0,3.7,26.0,502.0,336.09,249.86
2018,7,3,9,45,180.5,384.0,3.8,26.55,534.0,363.98,270.35
2018,7,3,10,0,206.0,390.0,3.9,27.1,566.0,394.31,292.75
2018,7,3,10,15,481.0,293.0,4.0,27.5,722.0,456.94,339.07
2018,7,3,10,30,756.0,196.0,4.1,27.9,878.0,557.77,414.48
2018,7,3,10,45,833.5,161.0,4.2,28.25,929.0,614.67,457.74
2018,7,3,11,0,911.0,126.0,4.3,28.6,980.0,677.1,504.53
2018,7,3,11,15,915.0,126.0,4.4,28.75,994.5,721.78,537.69
2018,7,3,11,30,919.0,126.0,4.5,28.9,1009.0,765.09,569.32
2018,7,3,11,45,922.0,125.5,4.6,29.0,1016.0,805.72,597.45
2018,7,3,12,0,925.0,125.0,4.7,29.1,1023.0,844.6,623.98
2018,7,3,12,15,925.0,124.5,4.7,29.1,1021.5,879.11,647.11
2018,7,3,12,30,925.0,124.0,4.7,29.1,1020.0,911.33,668.64
2018,7,3,12,45,923.5,123.5,4.7,29.05,1011.5,939.75,687.74
2018,7,3,13,0,922.0,123.0,4.7,29.0,1003.0,965.43,705.05
2018,7,3,13,15,919.5,122.0,4.7,28.9,987.0,986.8,719.71
2018,7,3,13,30,917.0,121.0,4.7,28.8,971.0,1005.09,732.45
2018,7,3,13,45,913.5,119.0,4.7,28.75,948.0,1018.26,741.79
2018,7,3,14,0,910.0,117.0,4.7,28.7,925.0,1028.15,749.14
2018,7,3,14,15,904.5,115.0,4.65,28.5,895.5,1032.73,753.2
2018,7,3,14,30,899.0,113.0,4.6,28.3,866.0,1033.99,755.37
2018,7,3,14,45,892.0,110.5,4.55,28.15,831.0,1029.88,754.07
2018,7,3,15,0,885.0,108.0,4.5,28.0,796.0,1022.51,750.79
2018,7,3,15,15,865.0,109.0,4.5,28.0,752.0,1002.88,739.37
2018,7,3,15,30,845.0,110.0,4.5,28.0,708.0,991.24,733.44
2018,7,3,15,45,827.5,107.0,4.35,27.45,661.0,963.95,717.81
2018,7,3,16,0,810.0,104.0,4.2,26.9,614.0,934.07,700.45
2018,7,3,16,15,806.0,96.5,4.1,26.5,570.0,909.22,686.31
2018,7,3,16,30,802.0,89.0,4.0,26.1,526.0,881.58,670.1
2018,7,3,16,45,751.5,88.0,3.95,25.7,466.0,817.08,628.02
2018,7,3,17,0,701.0,87.0,3.9,25.3,406.0,757.4,588.6
2018,7,3,17,15,639.0,86.0,3.8,24.7,349.5,684.26,538.43
2018,7,3,17,30,577.0,85.0,3.7,24.1,293.0,612.75,487.88
2018,7,3,17,45,570.0,74.0,3.6,23.5,252.5,574.15,460.57
2018,7,3,18,0,563.0,63.0,3.5,22.9,212.0,534.39,430.78
2018,7,3,18,15,508.0,55.5,3.35,22.15,168.0,464.15,375.28
2018,7,3,18,30,453.0,48.0,3.2,21.4,124.0,397.02,318.76
2018,7,3,18,45,345.0,38.0,3.1,20.65,85.0,297.65,233.2
2018,7,3,19,0,237.0,28.0,3.0,19.9,46.0,201.01,123.25
2018,7,3,19,15,126.0,15.0,3.0,19.35,24.0,80.67,0.0
2018,7,3,19,30,15.0,2.0,3.0,18.8,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,18.25,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.2,14.35,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.3,14.5,2.0,1.82,0.0
2018,7,4,5,15,0.0,6.5,2.35,14.95,6.5,5.7,0.0
2018,7,4,5,30,0.0,11.0,2.4,15.4,11.0,9.66,2.42
2018,7,4,5,45,0.0,17.5,2.45,15.9,17.5,15.38,7.78
2018,7,4,6,0,0.0,24.0,2.5,16.4,24.0,21.11,13.02
2018,7,4,6,15,0.0,32.0,2.5,17.05,32.0,28.18,19.37
2018,7,4,6,30,0.0,40.0,2.5,17.7,40.0,35.26,25.62
2018,7,4,6,45,0.0,41.5,2.5,18.35,41.5,36.59,26.69
2018,7,4,7,0,0.0,43.0,2.5,19.0,43.0,37.93,27.71
2018,7,4,7,15,0.0,64.5,2.5,19.7,64.5,57.0,44.1
2018,7,4,7,30,0.0,86.0,2.5,20.4,86.0,76.02,60.14
2018,7,4,7,45,11.0,140.0,2.5,21.1,146.5,119.15,96.3
2018,7,4,8,0,22.0,194.0,2.5,21.8,207.0,159.58,129.34
2018,7,4,8,15,111.0,233.0,2.5,22.45,305.0,174.37,131.07
2018,7,4,8,30,200.0,272.0,2.5,23.1,403.0,218.83,160.04
2018,7,4,8,45,516.0,194.5,2.5,23.75,564.0,215.52,143.14
2018,7,4,9,0,832.0,117.0,2.5,24.4,725.0,264.93,170.97
2018,7,4,9,15,863.5,110.0,2.55,25.0,771.0,322.39,218.37
2018,7,4,9,30,895.0,103.0,2.6,25.6,817.0,374.65,262.18
2018,7,4,9,45,902.5,104.5,2.65,26.25,850.5,426.6,305.68
2018,7,4,10,0,910.0,106.0,2.7,26.9,884.0,478.62,348.11
2018,7,4,10,15,916.0,107.0,2.75,27.4,911.5,529.4,388.61
2018,7,4,10,30,922.0,108.0,2.8,27.9,939.0,579.69,427.52
2018,7,4,10,45,926.5,108.5,2.85,28.4,960.0,628.04,463.89
2018,7,4,11,0,931.0,109.0,2.9,28.9,981.0,675.36,498.49
2018,7,4,11,15,933.5,109.0,2.95,29.25,994.5,719.73,530.45
2018,7,4,11,30,936.0,109.0,3.0,29.6,1008.0,762.55,560.56
2018,7,4,11,45,937.5,109.0,3.0,29.95,1014.0,802.92,586.44
2018,7,4,12,0,939.0,109.0,3.0,30.3,1020.0,841.38,610.78
2018,7,4,12,15,939.5,107.5,3.05,30.5,1018.5,875.63,632.84
2018,7,4,12,30,940.0,106.0,3.1,30.7,1017.0,907.52,653.29
2018,7,4,12,45,940.0,104.5,3.15,30.9,1008.5,936.42,671.75
2018,7,4,13,0,940.0,103.0,3.2,31.1,1000.0,962.55,688.44
2018,7,4,13,15,937.5,102.5,3.2,31.15,984.5,984.39,702.49
2018,7,4,13,30,935.0,102.0,3.2,31.2,969.0,1003.12,714.64
2018,7,4,13,45,931.0,101.5,3.25,31.2,946.5,1017.22,724.48
2018,7,4,14,0,927.0,101.0,3.3,31.2,924.0,1028.04,732.4
2018,7,4,14,15,921.5,99.0,3.3,31.1,894.5,1032.46,736.34
2018,7,4,14,30,916.0,97.0,3.3,31.0,865.0,1033.49,738.33
2018,7,4,14,45,909.0,95.0,3.25,30.9,829.5,1029.67,737.0
2018,7,4,15,0,902.0,93.0,3.2,30.8,794.0,1022.55,733.75
2018,7,4,15,15,891.5,91.5,3.2,30.8,753.5,1009.28,726.81
2018,7,4,15,30,881.0,90.0,3.2,30.8,713.0,992.96,718.07
2018,7,4,15,45,868.0,87.0,3.15,30.35,667.5,969.47,705.65
2018,7,4,16,0,855.0,84.0,3.1,29.9,622.0,943.24,691.46
2018,7,4,16,15,837.5,80.0,3.1,29.55,572.5,908.91,671.89
2018,7,4,16,30,820.0,76.0,3.1,29.2,523.0,872.4,650.63
2018,7,4,16,45,798.0,72.5,3.1,28.85,472.5,839.61,631.57
2018,7,4,17,0,776.0,69.0,3.1,28.5,422.0,796.02,604.6
2018,7,4,17,15,747.5,66.0,3.1,27.8,372.0,746.35,573.47
2018,7,4,17,30,719.0,63.0,3.1,27.1,322.0,696.16,540.85
2018,7,4,17,45,672.5,57.5,3.1,26.45,270.0,628.33,493.69
2018,7,4,18,0,626.0,52.0,3.1,25.8,218.0,561.99,445.48
2018,7,4,18,15,524.0,48.5,3.05,24.75,167.0,466.32,372.7
2018,7,4,18,30,422.0,45.0,3.0,23.7,116.0,372.88,296.84
2018,7,4,18,45,332.5,35.0,2.9,22.65,79.5,286.8,222.89
2018,7,4,19,0,243.0,25.0,2.8,21.6,43.0,202.29,122.29
2018,7,4,19,15,132.5,13.5,2.8,20.95,22.5,82.78,0.0
2018,7,4,19,30,22.0,2.0,2.8,20.3,2.0,0.0,0.0
2018,7,4,19,45,11.0,1.0,2.8,19.65,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,5,4,45,43.0,5.0,0.6,14.2,5.5,0.0,0.0
2018,7,5,5,0,86.0,10.0,0.7,14.4,11.0,9.1,0.0
2018,7,5,5,15,229.5,21.0,0.8,14.95,40.5,17.48,0.0
2018,7,5,5,30,373.0,32.0,0.9,15.5,70.0,26.16,16.15
2018,7,5,5,45,326.5,33.5,0.95,16.05,80.5,25.74,16.81
2018,7,5,6,0,280.0,35.0,1.0,16.6,91.0,25.58,16.98
2018,7,5,6,15,140.0,43.0,1.0,17.45,71.0,31.16,22.0
2018,7,5,6,30,0.0,51.0,1.0,18.3,51.0,45.01,34.17
2018,7,5,6,45,0.0,61.5,0.95,19.1,61.5,54.33,42.15
2018,7,5,7,0,0.0,72.0,0.9,19.9,72.0,63.67,49.98
2018,7,5,7,15,0.5,102.0,0.9,20.75,102.0,88.36,70.78
2018,7,5,7,30,1.0,132.0,0.9,21.6,132.0,112.16,90.32
2018,7,5,7,45,7.5,162.5,0.85,22.45,166.5,135.73,109.22
2018,7,5,8,0,14.0,193.0,0.8,23.3,201.0,158.74,127.23
2018,7,5,8,15,85.0,221.0,0.75,24.15,276.0,175.35,131.01
2018,7,5,8,30,156.0,249.0,0.7,25.0,351.0,199.41,144.59
2018,7,5,8,45,445.0,199.0,0.7,25.8,518.0,205.78,136.33
2018,7,5,9,0,734.0,149.0,0.7,26.6,685.0,258.63,166.48
2018,7,5,9,15,832.0,118.5,0.7,27.45,757.0,311.17,206.03
2018,7,5,9,30,930.0,88.0,0.7,28.3,829.0,373.91,253.95
2018,7,5,9,45,935.0,90.5,0.75,29.1,862.5,427.36,296.93
2018,7,5,10,0,940.0,93.0,0.8,29.9,896.0,480.62,338.51
2018,7,5,10,15,945.5,93.0,0.8,30.65,923.0,531.8,376.96
2018,7,5,10,30,951.0,93.0,0.8,31.4,950.0,582.38,413.53
2018,7,5,10,45,955.5,93.0,0.85,32.1,971.0,631.57,448.33
2018,7,5,11,0,960.0,93.0,0.9,32.8,992.0,679.68,481.27
2018,7,5,11,15,961.5,93.5,0.95,33.3,1005.0,724.91,511.74
2018,7,5,11,30,963.0,94.0,1.0,33.8,1018.0,768.44,539.87
2018,7,5,11,45,963.5,94.0,1.0,34.25,1023.5,808.95,563.67
2018,7,5,12,0,964.0,94.0,1.0,34.7,1029.0,847.37,585.87
2018,7,5,12,15,961.0,94.5,1.15,34.9,1026.0,881.14,607.73
2018,7,5,12,30,958.0,95.0,1.3,35.1,1023.0,912.31,627.99
2018,7,5,12,45,954.0,95.5,1.4,35.25,1012.5,939.85,645.51
2018,7,5,13,0,950.0,96.0,1.5,35.4,1002.0,964.45,661.3
2018,7,5,13,15,945.5,96.0,1.65,35.4,985.0,985.03,675.82
2018,7,5,13,30,941.0,96.0,1.8,35.4,968.0,1002.41,688.52
2018,7,5,13,45,935.0,95.0,1.95,35.35,943.5,1014.05,697.98
2018,7,5,14,0,929.0,94.0,2.1,35.3,919.0,1022.32,705.54
2018,7,5,14,15,852.5,131.5,2.25,35.05,869.0,997.44,693.49
2018,7,5,14,30,776.0,169.0,2.4,34.8,819.0,981.03,686.79
2018,7,5,14,45,749.5,172.0,2.5,34.6,778.0,971.21,683.43
2018,7,5,15,0,723.0,175.0,2.6,34.4,737.0,951.68,673.92
2018,7,5,15,15,737.5,156.5,2.6,34.4,703.5,946.08,671.93
2018,7,5,15,30,752.0,138.0,2.6,34.4,670.0,930.59,663.65
2018,7,5,15,45,698.5,145.0,2.75,33.7,614.0,887.4,640.56
2018,7,5,16,0,645.0,152.0,2.9,33.0,558.0,836.53,611.9
2018,7,5,16,15,638.5,138.0,2.9,32.4,513.0,805.1,594.47
2018,7,5,16,30,632.0,124.0,2.9,31.8,468.0,771.24,574.96
2018,7,5,16,45,658.5,106.0,2.95,31.2,433.5,760.15,571.11
2018,7,5,17,0,685.0,88.0,3.0,30.6,399.0,744.71,563.96
2018,7,5,17,15,599.0,90.0,2.9,29.8,338.0,655.39,503.74
2018,7,5,17,30,513.0,92.0,2.8,29.0,277.0,568.86,443.72
2018,7,5,17,45,506.5,78.0,2.75,28.2,236.5,529.33,416.66
2018,7,5,18,0,500.0,64.0,2.7,27.4,196.0,488.61,387.01
2018,7,5,18,15,430.5,56.0,2.65,26.65,152.5,409.92,325.55
2018,7,5,18,30,361.0,48.0,2.6,25.9,109.0,335.71,264.78
2018,7,5,18,45,268.0,37.0,2.5,25.15,74.0,246.07,188.89
2018,7,5,19,0,175.0,26.0,2.4,24.4,39.0,163.36,95.73
2018,7,5,19,15,97.5,14.0,2.35,23.95,20.5,64.61,0.0
2018,7,5,19,30,20.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,5,19,45,10.0,1.0,2.25,23.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,1.45,20.4,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,1.6,20.5,4.0,3.64,0.0
2018,7,6,5,15,8.5,17.0,1.55,20.8,17.0,14.91,0.0
2018,7,6,5,30,4.0,30.0,1.5,21.1,30.0,26.03,15.49
2018,7,6,5,45,16.0,48.5,1.5,21.4,51.5,40.67,29.02
2018,7,6,6,0,28.0,67.0,1.5,21.7,73.0,55.26,42.06
2018,7,6,6,15,43.0,87.0,1.4,22.25,98.5,70.66,55.52
2018,7,6,6,30,58.0,107.0,1.3,22.8,124.0,85.8,68.46
2018,7,6,6,45,283.5,103.5,1.2,23.35,211.0,77.82,61.43
2018,7,6,7,0,509.0,100.0,1.1,23.9,298.0,69.66,54.22
2018,7,6,7,15,632.0,87.0,1.3,24.75,368.0,58.29,44.23
2018,7,6,7,30,755.0,74.0,1.5,25.6,438.0,53.52,39.89
2018,7,6,7,45,784.5,74.5,1.7,26.5,488.5,52.64,38.85
2018,7,6,8,0,814.0,75.0,1.9,27.4,539.0,61.77,46.16
2018,7,6,8,15,831.0,76.5,2.05,28.45,585.5,105.66,54.08
2018,7,6,8,30,848.0,78.0,2.2,29.5,632.0,153.87,80.65
2018,7,6,8,45,802.5,104.0,2.35,30.6,657.0,201.99,117.39
2018,7,6,9,0,757.0,130.0,2.5,31.7,682.0,255.57,161.58
2018,7,6,9,15,819.5,110.5,2.6,32.5,737.5,308.39,202.75
2018,7,6,9,30,882.0,91.0,2.7,33.3,793.0,359.27,243.34
2018,7,6,9,45,881.0,98.0,2.75,34.05,824.5,411.38,285.78
2018,7,6,10,0,880.0,105.0,2.8,34.8,856.0,462.78,326.46
2018,7,6,10,15,887.0,105.5,2.9,35.3,883.5,512.22,364.95
2018,7,6,10,30,894.0,106.0,3.0,35.8,911.0,561.29,402.06
2018,7,6,10,45,899.5,106.5,3.1,36.25,932.5,608.94,437.23
2018,7,6,11,0,905.0,107.0,3.2,36.7,954.0,655.71,470.84
2018,7,6,11,15,908.0,107.0,3.3,37.0,967.5,699.33,501.81
2018,7,6,11,30,911.0,107.0,3.4,37.3,981.0,741.5,531.14
2018,7,6,11,45,913.0,107.0,3.5,37.55,987.5,781.32,556.9
2018,7,6,12,0,915.0,107.0,3.6,37.8,994.0,819.31,581.23
2018,7,6,12,15,915.5,106.0,3.7,37.85,993.0,853.22,603.3
2018,7,6,12,30,916.0,105.0,3.8,37.9,992.0,884.84,623.89
2018,7,6,12,45,915.5,104.0,3.95,37.95,983.5,913.12,642.59
2018,7,6,13,0,915.0,103.0,4.1,38.0,975.0,938.7,659.62
2018,7,6,13,15,911.5,102.5,4.2,37.9,959.0,959.12,673.61
2018,7,6,13,30,908.0,102.0,4.3,37.8,943.0,976.47,685.8
2018,7,6,13,45,904.0,100.0,4.4,37.7,920.0,988.66,694.85
2018,7,6,14,0,900.0,98.0,4.5,37.6,897.0,997.59,702.01
2018,7,6,14,15,893.5,97.0,4.55,37.35,868.0,1001.82,706.52
2018,7,6,14,30,887.0,96.0,4.6,37.1,839.0,1002.8,709.13
2018,7,6,14,45,878.5,94.5,4.7,36.85,804.0,997.98,708.46
2018,7,6,15,0,870.0,93.0,4.8,36.6,769.0,989.99,705.89
2018,7,6,15,15,859.0,91.0,4.8,36.6,729.0,975.82,698.23
2018,7,6,15,30,848.0,89.0,4.8,36.6,689.0,958.7,688.71
2018,7,6,15,45,833.0,87.0,4.85,35.9,644.5,934.82,677.29
2018,7,6,16,0,818.0,85.0,4.9,35.2,600.0,908.42,664.09
2018,7,6,16,15,775.0,90.0,4.85,34.65,546.5,871.51,642.58
2018,7,6,16,30,732.0,95.0,4.8,34.1,493.0,823.63,613.3
2018,7,6,16,45,720.5,87.0,4.75,33.6,447.0,787.7,591.69
2018,7,6,17,0,709.0,79.0,4.7,33.1,401.0,749.83,568.24
2018,7,6,17,15,689.0,72.5,4.6,32.35,354.0,704.89,539.54
2018,7,6,17,30,669.0,66.0,4.5,31.6,307.0,659.02,509.33
2018,7,6,17,45,626.0,60.5,4.4,30.9,258.0,600.19,468.2
2018,7,6,18,0,583.0,55.0,4.3,30.2,209.0,538.74,423.3
2018,7,6,18,15,516.0,49.0,4.0,29.35,163.5,461.48,364.01
2018,7,6,18,30,449.0,43.0,3.7,28.5,118.0,388.5,304.2
2018,7,6,18,45,354.0,34.0,3.35,27.65,81.0,299.15,228.07
2018,7,6,19,0,259.0,25.0,3.0,26.8,44.0,211.01,122.38
2018,7,6,19,15,138.5,13.5,2.95,26.25,23.0,85.97,0.0
2018,7,6,19,30,18.0,2.0,2.9,25.7,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,2.8,25.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,7,4,45,24.5,3.5,1.25,20.95,4.0,0.0,0.0
2018,7,7,5,0,49.0,7.0,1.3,21.3,8.0,6.37,0.0
2018,7,7,5,15,132.0,21.0,1.45,21.95,32.0,16.59,0.0
2018,7,7,5,30,215.0,35.0,1.6,22.6,56.0,27.31,16.3
2018,7,7,5,45,338.5,41.0,1.75,23.25,96.5,32.41,21.78
2018,7,7,6,0,462.0,47.0,1.9,23.9,137.0,36.1,25.32
2018,7,7,6,15,493.5,58.5,2.05,24.7,180.0,43.94,32.18
2018,7,7,6,30,525.0,70.0,2.2,25.5,223.0,51.36,38.48
2018,7,7,6,45,625.5,65.5,2.3,26.35,282.5,46.52,34.19
2018,7,7,7,0,726.0,61.0,2.4,27.2,342.0,46.48,33.94
2018,7,7,7,15,754.5,64.0,2.5,28.05,392.5,47.66,34.69
2018,7,7,7,30,783.0,67.0,2.6,28.9,443.0,48.79,35.37
2018,7,7,7,45,673.0,109.0,2.7,29.75,457.5,69.07,51.9
2018,7,7,8,0,563.0,151.0,2.8,30.6,472.0,93.57,71.57
2018,7,7,8,15,548.0,174.5,2.9,31.4,509.0,140.07,88.35
2018,7,7,8,30,533.0,198.0,3.0,32.2,546.0,186.03,116.8
2018,7,7,8,45,668.5,156.0,3.1,33.0,622.5,208.4,126.56
2018,7,7,9,0,804.0,114.0,3.2,33.8,699.0,253.06,156.84
2018,7,7,9,15,853.0,98.5,3.3,34.35,749.5,307.8,200.16
2018,7,7,9,30,902.0,83.0,3.4,34.9,800.0,358.62,241.37
2018,7,7,9,45,910.0,83.0,3.5,35.4,833.0,409.86,283.56
2018,7,7,10,0,918.0,83.0,3.6,35.9,866.0,461.2,324.86
2018,7,7,10,15,923.5,84.0,3.7,36.2,893.5,512.02,364.95
2018,7,7,10,30,929.0,85.0,3.8,36.5,921.0,562.29,403.54
2018,7,7,10,45,932.5,86.0,3.85,36.75,941.5,610.66,439.75
2018,7,7,11,0,936.0,87.0,3.9,37.0,962.0,657.91,474.22
2018,7,7,11,15,938.5,87.0,4.0,37.15,975.5,702.35,506.31
2018,7,7,11,30,941.0,87.0,4.1,37.3,989.0,745.21,536.19
2018,7,7,11,45,942.0,87.5,4.15,37.45,995.5,785.63,562.49
2018,7,7,12,0,943.0,88.0,4.2,37.6,1002.0,824.07,587.32
2018,7,7,12,15,939.5,90.5,4.25,37.65,1000.5,858.48,609.63
2018,7,7,12,30,936.0,93.0,4.3,37.7,999.0,890.39,630.27
2018,7,7,12,45,930.0,96.0,4.35,37.75,989.5,917.91,648.08
2018,7,7,13,0,924.0,99.0,4.4,37.8,980.0,942.56,664.08
2018,7,7,13,15,921.5,98.5,4.4,37.75,964.5,964.07,678.19
2018,7,7,13,30,919.0,98.0,4.4,37.7,949.0,982.53,690.43
2018,7,7,13,45,915.5,97.0,4.45,37.6,927.0,996.37,700.27
2018,7,7,14,0,912.0,96.0,4.5,37.5,905.0,1006.98,708.22
2018,7,7,14,15,906.0,94.5,4.55,37.25,876.0,1011.3,712.78
2018,7,7,14,30,900.0,93.0,4.6,37.0,847.0,1012.29,715.43
2018,7,7,14,45,892.5,91.5,4.65,36.8,812.0,1008.5,715.04
2018,7,7,15,0,885.0,90.0,4.7,36.6,777.0,1001.48,712.74
2018,7,7,15,15,874.5,88.0,4.7,36.6,737.0,987.73,705.39
2018,7,7,15,30,864.0,86.0,4.7,36.6,697.0,970.96,696.23
2018,7,7,15,45,851.5,83.5,4.75,35.8,653.0,948.74,686.09
2018,7,7,16,0,839.0,81.0,4.8,35.0,609.0,923.84,674.18
2018,7,7,16,15,820.5,79.0,4.8,34.4,561.0,891.35,656.26
2018,7,7,16,30,802.0,77.0,4.8,33.8,513.0,866.21,643.12
2018,7,7,16,45,780.0,73.5,4.8,33.2,463.5,824.58,618.35
2018,7,7,17,0,758.0,70.0,4.8,32.6,414.0,781.52,592.07
2018,7,7,17,15,730.5,65.5,4.7,31.8,364.0,731.27,559.9
2018,7,7,17,30,703.0,61.0,4.6,31.0,314.0,680.51,526.34
2018,7,7,17,45,660.5,56.5,4.5,30.2,264.5,617.73,482.62
2018,7,7,18,0,618.0,52.0,4.4,29.4,215.0,556.13,437.82
2018,7,7,18,15,554.0,46.0,4.1,28.5,168.5,484.23,382.62
2018,7,7,18,30,490.0,40.0,3.8,27.6,122.0,411.9,323.5
2018,7,7,18,45,388.5,32.0,3.55,26.65,83.5,318.23,243.58
2018,7,7,19,0,287.0,24.0,3.3,25.7,45.0,226.02,130.17
2018,7,7,19,15,154.0,13.5,3.15,25.1,23.5,94.21,0.0
2018,7,7,19,30,21.0,3.0,3.0,24.5,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,2.85,23.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,20.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.75,18.05,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,18.2,9.0,7.28,0.0
2018,7,8,5,15,211.5,19.0,2.0,18.75,36.5,15.74,0.0
2018,7,8,5,30,346.0,30.0,2.1,19.3,64.0,24.45,14.15
2018,7,8,5,45,435.5,37.5,2.15,19.85,105.5,29.62,19.74
2018,7,8,6,0,525.0,45.0,2.2,20.4,147.0,34.69,24.5
2018,7,8,6,15,583.5,50.5,2.3,21.3,194.5,37.9,27.41
2018,7,8,6,30,642.0,56.0,2.4,22.2,242.0,44.83,33.39
2018,7,8,6,45,681.5,60.5,2.45,23.15,292.5,47.25,35.32
2018,7,8,7,0,721.0,65.0,2.5,24.1,343.0,49.59,37.09
2018,7,8,7,15,749.5,68.5,2.6,25.05,394.0,51.01,38.02
2018,7,8,7,30,778.0,72.0,2.7,26.0,445.0,52.36,38.86
2018,7,8,7,45,800.0,74.5,2.85,27.0,494.5,52.88,38.97
2018,7,8,8,0,822.0,77.0,3.0,28.0,544.0,63.21,47.25
2018,7,8,8,15,838.5,79.5,3.05,28.85,591.5,105.47,54.65
2018,7,8,8,30,855.0,82.0,3.1,29.7,639.0,154.78,81.41
2018,7,8,8,45,867.5,84.5,3.2,30.6,683.0,205.43,117.5
2018,7,8,9,0,880.0,87.0,3.3,31.5,727.0,257.47,158.81
2018,7,8,9,15,888.0,89.5,3.45,32.3,765.5,309.53,202.02
2018,7,8,9,30,896.0,92.0,3.6,33.1,804.0,362.13,245.8
2018,7,8,9,45,900.0,96.0,3.7,33.9,837.0,414.71,288.91
2018,7,8,10,0,904.0,100.0,3.8,34.7,870.0,467.06,330.71
2018,7,8,10,15,910.5,101.0,3.9,35.1,898.0,517.88,370.77
2018,7,8,10,30,917.0,102.0,4.0,35.5,926.0,568.27,409.41
2018,7,8,10,45,922.0,102.0,4.1,35.9,947.0,616.39,445.42
2018,7,8,11,0,927.0,102.0,4.2,36.3,968.0,663.52,479.79
2018,7,8,11,15,929.5,102.5,4.3,36.5,982.0,708.23,512.07
2018,7,8,11,30,932.0,103.0,4.4,36.7,996.0,751.41,542.62
2018,7,8,11,45,934.0,102.0,4.5,36.9,1002.0,791.26,568.7
2018,7,8,12,0,936.0,101.0,4.6,37.1,1008.0,829.19,593.37
2018,7,8,12,15,934.0,102.5,4.7,37.1,1006.5,863.97,616.37
2018,7,8,12,30,932.0,104.0,4.8,37.1,1005.0,896.35,637.74
2018,7,8,12,45,928.5,104.5,4.9,37.1,995.5,923.92,656.27
2018,7,8,13,0,925.0,105.0,5.0,37.1,986.0,948.65,673.04
2018,7,8,13,15,921.5,104.5,5.0,36.95,970.0,969.45,687.13
2018,7,8,13,30,918.0,104.0,5.0,36.8,954.0,987.14,699.32
2018,7,8,13,45,914.0,103.0,5.05,36.65,931.5,1000.67,709.35
2018,7,8,14,0,910.0,102.0,5.1,36.5,909.0,1010.95,717.46
2018,7,8,14,15,903.5,100.5,5.1,36.3,879.5,1014.94,721.47
2018,7,8,14,30,897.0,99.0,5.1,36.1,850.0,1015.6,723.53
2018,7,8,14,45,889.0,97.5,5.1,35.85,815.0,1011.47,722.82
2018,7,8,15,0,881.0,96.0,5.1,35.6,780.0,1004.12,720.19
2018,7,8,15,15,870.0,94.0,5.1,35.6,739.5,990.05,712.57
2018,7,8,15,30,859.0,92.0,5.1,35.6,699.0,972.97,703.12
2018,7,8,15,45,845.0,90.0,5.05,34.85,654.5,950.09,691.76
2018,7,8,16,0,831.0,88.0,5.0,34.1,610.0,924.6,678.63
2018,7,8,16,15,813.5,85.0,4.95,33.55,562.5,901.84,666.69
2018,7,8,16,30,796.0,82.0,4.9,33.0,515.0,867.08,646.44
2018,7,8,16,45,772.5,78.5,4.85,32.45,465.0,824.27,620.36
2018,7,8,17,0,749.0,75.0,4.8,31.9,415.0,780.1,592.8
2018,7,8,17,15,716.5,71.0,4.7,31.15,364.0,726.49,558.0
2018,7,8,17,30,684.0,67.0,4.6,30.4,313.0,672.64,521.94
2018,7,8,17,45,639.0,62.0,4.45,29.65,263.0,612.62,479.82
2018,7,8,18,0,594.0,57.0,4.3,28.9,213.0,549.86,433.8
2018,7,8,18,15,527.5,50.0,4.05,27.95,166.5,471.09,373.34
2018,7,8,18,30,461.0,43.0,3.8,27.0,120.0,396.57,312.21
2018,7,8,18,45,358.5,34.5,3.6,26.05,82.0,302.58,231.94
2018,7,8,19,0,256.0,26.0,3.4,25.1,44.0,209.23,118.46
2018,7,8,19,15,137.0,14.0,3.3,24.45,23.0,85.61,0.0
2018,7,8,19,30,18.0,2.0,3.2,23.8,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.15,23.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,21.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,21.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,19.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,1.75,18.45,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,1.9,18.7,9.0,7.28,0.0
2018,7,9,5,15,210.5,19.5,2.0,19.25,36.5,16.28,0.0
2018,7,9,5,30,346.0,31.0,2.1,19.8,64.0,25.46,14.81
2018,7,9,5,45,437.5,38.0,2.2,20.35,105.5,30.13,20.1
2018,7,9,6,0,529.0,45.0,2.3,20.9,147.0,34.76,24.49
2018,7,9,6,15,587.5,51.0,2.35,21.8,195.0,38.36,27.75
2018,7,9,6,30,646.0,57.0,2.4,22.7,243.0,45.76,34.12
2018,7,9,6,45,686.0,61.5,2.45,23.55,294.0,48.14,36.03
2018,7,9,7,0,726.0,66.0,2.5,24.4,345.0,50.46,37.79
2018,7,9,7,15,754.5,69.5,2.65,25.35,396.0,51.85,38.69
2018,7,9,7,30,783.0,73.0,2.8,26.3,447.0,53.17,39.5
2018,7,9,7,45,804.5,76.0,2.95,27.2,497.0,54.0,39.88
2018,7,9,8,0,826.0,79.0,3.1,28.1,547.0,64.59,48.38
2018,7,9,8,15,842.5,81.5,3.25,29.05,594.5,105.65,55.17
2018,7,9,8,30,859.0,84.0,3.4,30.0,642.0,155.22,81.68
2018,7,9,8,45,872.0,86.0,3.6,30.95,686.0,205.86,117.52
2018,7,9,9,0,885.0,88.0,3.8,31.9,730.0,257.94,158.76
2018,7,9,9,15,896.0,88.5,3.9,32.55,769.5,309.66,201.74
2018,7,9,9,30,907.0,89.0,4.0,33.2,809.0,362.2,245.64
2018,7,9,9,45,915.5,89.5,4.1,33.85,842.5,414.42,288.81
2018,7,9,10,0,924.0,90.0,4.2,34.5,876.0,466.81,331.07
2018,7,9,10,15,929.5,90.5,4.3,34.95,903.5,517.71,371.41
2018,7,9,10,30,935.0,91.0,4.4,35.4,931.0,568.05,410.19
2018,7,9,10,45,939.0,91.5,4.45,35.85,952.0,616.77,446.64
2018,7,9,11,0,943.0,92.0,4.5,36.3,973.0,664.39,481.29
2018,7,9,11,15,945.0,92.5,4.6,36.6,986.5,709.4,513.69
2018,7,9,11,30,947.0,93.0,4.7,36.9,1000.0,752.79,544.0
2018,7,9,11,45,947.5,93.5,4.8,37.2,1006.0,793.29,570.34
2018,7,9,12,0,948.0,94.0,4.9,37.5,1012.0,831.76,595.3
2018,7,9,12,15,946.0,95.5,5.0,37.5,1010.5,866.89,618.75
2018,7,9,12,30,944.0,97.0,5.1,37.5,1009.0,899.58,640.59
2018,7,9,12,45,939.5,98.0,5.2,37.55,999.0,926.98,658.89
2018,7,9,13,0,935.0,99.0,5.3,37.6,989.0,951.48,675.39
2018,7,9,13,15,932.0,98.0,5.35,37.45,973.0,972.39,689.93
2018,7,9,13,30,929.0,97.0,5.4,37.3,957.0,990.17,702.57
2018,7,9,13,45,924.5,96.0,5.45,37.15,934.0,1003.28,712.35
2018,7,9,14,0,920.0,95.0,5.5,37.0,911.0,1013.09,720.17
2018,7,9,14,15,887.0,109.5,5.5,36.7,874.5,1007.76,718.49
2018,7,9,14,30,854.0,124.0,5.5,36.4,838.0,999.05,714.83
2018,7,9,14,45,819.5,135.0,5.55,36.1,796.5,993.69,713.81
2018,7,9,15,0,785.0,146.0,5.6,35.8,755.0,974.32,703.67
2018,7,9,15,15,795.0,131.0,5.6,35.8,720.0,967.96,701.04
2018,7,9,15,30,805.0,116.0,5.6,35.8,685.0,957.86,695.99
2018,7,9,15,45,774.0,116.5,5.55,35.05,634.5,922.02,675.71
2018,7,9,16,0,743.0,117.0,5.5,34.3,584.0,884.04,653.85
2018,7,9,16,15,699.5,117.5,5.45,33.8,529.0,838.26,625.63
2018,7,9,16,30,656.0,118.0,5.4,33.3,474.0,786.27,592.62
2018,7,9,16,45,669.0,102.0,5.35,32.75,434.5,764.61,580.65
2018,7,9,17,0,682.0,86.0,5.3,32.2,395.0,739.41,565.8
2018,7,9,17,15,525.0,101.0,5.15,31.5,321.5,605.9,471.32
2018,7,9,17,30,368.0,116.0,5.0,30.8,248.0,472.89,372.11
2018,7,9,17,45,293.5,104.5,4.8,30.05,199.0,372.17,295.5
2018,7,9,18,0,219.0,93.0,4.6,29.3,150.0,294.67,234.12
2018,7,9,18,15,188.5,75.0,4.25,28.45,116.5,244.19,193.33
2018,7,9,18,30,158.0,57.0,3.9,27.6,83.0,195.33,152.56
2018,7,9,18,45,123.0,40.5,3.55,26.8,56.5,147.98,111.21
2018,7,9,19,0,88.0,24.0,3.2,26.0,30.0,96.6,50.7
2018,7,9,19,15,55.0,13.5,3.05,25.45,16.0,41.53,0.0
2018,7,9,19,30,22.0,3.0,2.9,24.9,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,2.75,24.35,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,23.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.0,1.4,19.2,4.5,0.0,0.0
2018,7,10,5,0,88.0,8.0,1.5,19.5,9.0,7.28,0.0
2018,7,10,5,15,233.0,17.5,1.65,20.05,36.0,14.45,0.0
2018,7,10,5,30,378.0,27.0,1.8,20.6,63.0,21.88,11.78
2018,7,10,5,45,468.5,34.0,1.95,21.15,105.0,26.78,17.15
2018,7,10,6,0,559.0,41.0,2.1,21.7,147.0,34.43,24.11
2018,7,10,6,15,617.0,45.5,2.25,22.5,195.5,37.23,26.68
2018,7,10,6,30,675.0,50.0,2.4,23.3,244.0,40.04,29.09
2018,7,10,6,45,714.0,54.0,2.5,24.1,295.0,42.29,30.91
2018,7,10,7,0,753.0,58.0,2.6,24.9,346.0,44.48,32.6
2018,7,10,7,15,781.5,60.5,2.7,25.6,397.5,45.4,33.17
2018,7,10,7,30,810.0,63.0,2.8,26.3,449.0,54.38,40.53
2018,7,10,7,45,831.0,65.0,2.9,27.05,499.0,55.67,41.31
2018,7,10,8,0,852.0,67.0,3.0,27.8,549.0,56.85,42.01
2018,7,10,8,15,868.0,69.5,3.05,28.4,597.0,97.44,48.74
2018,7,10,8,30,884.0,72.0,3.1,29.0,645.0,148.14,75.7
2018,7,10,8,45,896.5,73.0,3.15,29.65,689.0,199.17,111.93
2018,7,10,9,0,909.0,74.0,3.2,30.3,733.0,251.59,153.82
2018,7,10,9,15,915.0,77.5,3.25,30.85,772.0,305.33,198.88
2018,7,10,9,30,921.0,81.0,3.3,31.4,811.0,359.42,244.42
2018,7,10,9,45,923.5,86.0,3.35,32.0,844.5,413.51,289.28
2018,7,10,10,0,926.0,91.0,3.4,32.6,878.0,467.22,332.68
2018,7,10,10,15,932.0,91.5,3.45,33.05,906.0,518.52,373.31
2018,7,10,10,30,938.0,92.0,3.5,33.5,934.0,569.3,412.37
2018,7,10,10,45,942.5,92.5,3.55,34.0,955.5,618.52,449.06
2018,7,10,11,0,947.0,93.0,3.6,34.5,977.0,666.68,483.95
2018,7,10,11,15,950.0,93.0,3.65,34.75,991.0,712.19,516.63
2018,7,10,11,30,953.0,93.0,3.7,35.0,1005.0,756.14,547.25
2018,7,10,11,45,954.0,94.0,3.75,35.25,1012.0,797.74,574.14
2018,7,10,12,0,955.0,95.0,3.8,35.5,1019.0,837.35,599.51
2018,7,10,12,15,953.5,95.5,3.9,35.55,1017.5,872.32,622.44
2018,7,10,12,30,952.0,96.0,4.0,35.6,1016.0,904.82,643.74
2018,7,10,12,45,948.5,97.5,4.05,35.65,1007.0,933.84,662.55
2018,7,10,13,0,945.0,99.0,4.1,35.7,998.0,960.01,679.55
2018,7,10,13,15,931.0,105.5,4.2,35.6,979.0,978.28,692.27
2018,7,10,13,30,917.0,112.0,4.3,35.5,960.0,993.22,703.03
2018,7,10,13,45,924.0,103.5,4.4,35.4,940.0,1010.07,715.15
2018,7,10,14,0,931.0,95.0,4.5,35.3,920.0,1023.54,725.25
2018,7,10,14,15,924.5,94.0,4.55,35.0,890.5,1028.21,730.22
2018,7,10,14,30,918.0,93.0,4.6,34.7,861.0,1029.5,733.25
2018,7,10,14,45,910.0,91.5,4.7,34.45,825.5,1025.38,733.1
2018,7,10,15,0,902.0,90.0,4.8,34.2,790.0,1017.96,731.04
2018,7,10,15,15,891.5,88.0,4.8,34.2,749.0,1004.25,723.7
2018,7,10,15,30,881.0,86.0,4.8,34.2,708.0,987.45,714.49
2018,7,10,15,45,867.5,84.0,4.9,33.3,663.0,964.75,704.9
2018,7,10,16,0,854.0,82.0,5.0,32.4,618.0,939.36,693.36
2018,7,10,16,15,836.5,79.5,5.0,31.75,569.5,907.02,675.51
2018,7,10,16,30,819.0,77.0,5.0,31.1,521.0,872.55,655.96
2018,7,10,16,45,796.0,73.5,5.05,30.4,470.0,839.02,637.11
2018,7,10,17,0,773.0,70.0,5.1,29.7,419.0,794.67,610.06
2018,7,10,17,15,741.5,66.5,5.05,28.8,368.0,741.91,576.12
2018,7,10,17,30,710.0,63.0,5.0,27.9,317.0,688.82,540.75
2018,7,10,17,45,625.0,60.5,4.95,27.0,258.0,599.44,476.54
2018,7,10,18,0,540.0,58.0,4.9,26.1,199.0,510.75,410.1
2018,7,10,18,15,308.5,47.0,4.7,25.15,124.0,311.53,251.53
2018,7,10,18,30,77.0,36.0,4.5,24.2,49.0,106.65,82.41
2018,7,10,18,45,59.5,25.0,4.3,23.25,33.0,79.58,58.4
2018,7,10,19,0,42.0,14.0,4.1,22.3,17.0,49.71,23.21
2018,7,10,19,15,24.0,7.5,3.95,21.7,9.0,19.58,0.0
2018,7,10,19,30,6.0,1.0,3.8,21.1,1.0,0.0,0.0
2018,7,10,19,45,3.0,0.5,3.7,20.5,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,19.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,15.95,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.2,8.0,7.28,0.0
2018,7,11,5,15,206.5,18.5,1.55,16.8,34.5,15.45,0.0
2018,7,11,5,30,347.0,29.0,1.6,17.4,61.0,23.74,13.35
2018,7,11,5,45,442.0,36.0,1.65,18.0,102.5,28.5,18.89
2018,7,11,6,0,537.0,43.0,1.7,18.6,144.0,33.22,23.4
2018,7,11,6,15,312.0,46.5,1.7,19.45,109.5,33.7,23.97
2018,7,11,6,30,87.0,50.0,1.7,20.3,75.0,39.17,28.74
2018,7,11,6,45,46.5,77.0,1.7,21.15,90.5,65.74,51.67
2018,7,11,7,0,6.0,104.0,1.7,22.0,106.0,88.96,71.24
2018,7,11,7,15,122.5,137.0,1.75,23.05,194.5,104.79,84.08
2018,7,11,7,30,239.0,170.0,1.8,24.1,283.0,118.72,95.06
2018,7,11,7,45,470.5,141.5,1.85,25.1,396.0,91.95,72.05
2018,7,11,8,0,702.0,113.0,1.9,26.1,509.0,69.64,52.98
2018,7,11,8,15,788.5,94.0,1.95,27.0,575.5,98.69,52.62
2018,7,11,8,30,875.0,75.0,2.0,27.9,642.0,147.82,76.23
2018,7,11,8,45,887.5,77.0,2.05,28.85,686.0,199.16,112.36
2018,7,11,9,0,900.0,79.0,2.1,29.8,730.0,251.91,154.06
2018,7,11,9,15,906.5,82.5,2.2,30.65,769.0,305.39,198.39
2018,7,11,9,30,913.0,86.0,2.3,31.5,808.0,359.28,243.16
2018,7,11,9,45,917.0,89.5,2.45,32.4,841.5,412.46,286.74
2018,7,11,10,0,921.0,93.0,2.6,33.3,875.0,465.4,328.96
2018,7,11,10,15,927.0,94.0,2.65,33.85,903.0,516.91,369.15
2018,7,11,10,30,933.0,95.0,2.7,34.4,931.0,567.92,407.72
2018,7,11,10,45,936.5,96.5,2.8,35.0,952.5,617.21,443.97
2018,7,11,11,0,940.0,98.0,2.9,35.6,974.0,665.39,478.38
2018,7,11,11,15,942.5,98.5,2.95,35.95,988.0,710.79,510.32
