Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.0,2.35,15.15,13.5,8.19,0.0
2018,9,9,6,0,197.0,18.0,2.5,15.5,27.0,14.95,0.0
2018,9,9,6,15,354.5,28.5,2.55,16.15,71.5,23.09,13.26
2018,9,9,6,30,512.0,39.0,2.6,16.8,116.0,31.01,21.27
2018,9,9,6,45,398.0,49.5,2.6,17.4,123.5,37.77,27.58
2018,9,9,7,0,284.0,60.0,2.6,18.0,131.0,44.05,33.25
2018,9,9,7,15,157.0,93.5,2.5,18.8,134.5,70.49,56.34
2018,9,9,7,30,30.0,127.0,2.4,19.6,138.0,100.81,82.3
2018,9,9,7,45,178.5,142.5,2.35,20.4,220.5,108.31,88.19
2018,9,9,8,0,327.0,158.0,2.3,21.2,303.0,112.54,91.21
2018,9,9,8,15,563.5,126.5,2.2,22.1,412.0,82.92,65.5
2018,9,9,8,30,800.0,95.0,2.1,23.0,521.0,67.12,51.7
2018,9,9,8,45,867.0,83.5,2.05,23.9,582.5,100.81,55.38
2018,9,9,9,0,934.0,72.0,2.0,24.8,644.0,151.42,78.12
2018,9,9,9,15,945.5,73.5,1.95,25.7,686.0,209.39,119.71
2018,9,9,9,30,957.0,75.0,1.9,26.6,728.0,268.16,167.24
2018,9,9,9,45,965.0,76.5,1.9,27.5,763.5,326.55,216.38
2018,9,9,10,0,973.0,78.0,1.9,28.4,799.0,384.9,265.28
2018,9,9,10,15,979.5,79.0,2.0,29.05,828.0,441.99,312.67
2018,9,9,10,30,986.0,80.0,2.1,29.7,857.0,498.4,358.19
2018,9,9,10,45,991.0,80.0,2.2,30.35,878.5,552.32,400.49
2018,9,9,11,0,996.0,80.0,2.3,31.0,900.0,604.92,440.46
2018,9,9,11,15,999.0,80.0,2.45,31.4,913.5,654.79,477.99
2018,9,9,11,30,1002.0,80.0,2.6,31.8,927.0,702.7,513.18
2018,9,9,11,45,1002.0,80.0,2.75,32.2,931.0,746.45,544.73
2018,9,9,12,0,1002.0,80.0,2.9,32.6,935.0,787.6,572.96
2018,9,9,12,15,998.5,81.5,3.0,32.75,930.5,824.81,597.61
2018,9,9,12,30,995.0,83.0,3.1,32.9,926.0,858.92,620.18
2018,9,9,12,45,988.5,85.5,3.25,33.1,913.5,888.39,639.88
2018,9,9,13,0,982.0,88.0,3.4,33.3,901.0,914.42,657.41
2018,9,9,13,15,978.0,87.0,3.45,33.25,881.0,935.45,671.87
2018,9,9,13,30,974.0,86.0,3.5,33.2,861.0,952.88,684.15
2018,9,9,13,45,968.0,84.5,3.6,33.15,833.0,964.33,693.07
2018,9,9,14,0,962.0,83.0,3.7,33.1,805.0,972.04,699.76
2018,9,9,14,15,952.5,82.0,3.8,32.85,770.0,973.37,703.1
2018,9,9,14,30,943.0,81.0,3.9,32.6,735.0,970.98,704.22
2018,9,9,14,45,931.0,79.0,3.95,32.35,693.5,961.46,700.54
2018,9,9,15,0,919.0,77.0,4.0,32.1,652.0,948.39,694.68
2018,9,9,15,15,900.5,75.5,4.0,32.1,604.5,926.58,682.13
2018,9,9,15,30,882.0,74.0,4.0,32.1,557.0,901.71,667.58
2018,9,9,15,45,863.5,71.0,4.0,31.3,507.5,872.09,651.86
2018,9,9,16,0,845.0,68.0,4.0,30.5,458.0,839.88,634.05
2018,9,9,16,15,791.5,67.5,3.9,29.8,398.5,787.11,600.62
2018,9,9,16,30,738.0,67.0,3.8,29.1,339.0,725.08,559.63
2018,9,9,16,45,688.5,62.5,3.7,28.4,284.5,661.03,515.62
2018,9,9,17,0,639.0,58.0,3.6,27.7,230.0,603.06,474.05
2018,9,9,17,15,555.5,52.0,3.4,26.5,177.5,514.01,407.08
2018,9,9,17,30,472.0,46.0,3.2,25.3,125.0,428.81,339.17
2018,9,9,17,45,336.0,34.5,2.95,24.1,80.5,306.85,236.51
2018,9,9,18,0,200.0,23.0,2.7,22.9,36.0,183.84,82.59
2018,9,9,18,15,100.0,11.5,2.65,22.2,18.0,68.84,0.0
2018,9,9,18,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,19.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,10,5,45,111.0,9.0,1.65,14.9,14.0,8.19,0.0
2018,9,10,6,0,222.0,18.0,1.8,15.4,28.0,15.07,0.0
2018,9,10,6,15,384.5,27.0,1.95,16.1,72.0,21.87,12.11
2018,9,10,6,30,547.0,36.0,2.1,16.8,116.0,31.16,21.37
2018,9,10,6,45,414.5,39.5,2.25,17.55,114.5,29.65,20.43
2018,9,10,7,0,282.0,43.0,2.4,18.3,113.0,30.51,21.31
2018,9,10,7,15,141.0,65.5,2.35,19.2,100.5,50.7,38.99
2018,9,10,7,30,0.0,88.0,2.3,20.1,88.0,76.02,60.77
2018,9,10,7,45,25.0,126.0,2.25,21.0,137.0,101.57,82.27
2018,9,10,8,0,50.0,164.0,2.2,21.9,186.0,127.67,103.75
2018,9,10,8,15,237.0,167.5,2.2,22.9,291.0,116.87,93.9
2018,9,10,8,30,424.0,171.0,2.2,23.9,396.0,109.77,87.3
2018,9,10,8,45,673.5,121.0,2.2,24.95,514.5,100.71,60.17
2018,9,10,9,0,923.0,71.0,2.2,26.0,633.0,147.79,75.61
2018,9,10,9,15,931.0,74.0,2.25,26.8,674.0,205.67,117.01
2018,9,10,9,30,939.0,77.0,2.3,27.6,715.0,264.01,164.23
2018,9,10,9,45,942.5,82.0,2.35,28.4,750.0,322.89,213.85
2018,9,10,10,0,946.0,87.0,2.4,29.2,785.0,381.35,263.02
2018,9,10,10,15,954.0,87.0,2.55,29.75,814.0,436.92,309.46
2018,9,10,10,30,962.0,87.0,2.7,30.3,843.0,491.96,354.32
2018,9,10,10,45,967.5,87.5,2.8,30.85,864.5,545.44,396.63
2018,9,10,11,0,973.0,88.0,2.9,31.4,886.0,597.7,436.73
2018,9,10,11,15,976.5,88.0,3.0,31.75,899.5,646.92,473.89
2018,9,10,11,30,980.0,88.0,3.1,32.1,913.0,694.27,508.78
2018,9,10,11,45,982.0,87.5,3.25,32.45,918.0,738.11,540.65
2018,9,10,12,0,984.0,87.0,3.4,32.8,923.0,779.54,569.69
2018,9,10,12,15,981.0,88.5,3.5,33.0,919.0,816.57,594.27
2018,9,10,12,30,978.0,90.0,3.6,33.2,915.0,850.59,616.79
2018,9,10,12,45,972.5,91.0,3.7,33.45,902.0,878.96,635.45
2018,9,10,13,0,967.0,92.0,3.8,33.7,889.0,903.93,651.94
2018,9,10,13,15,962.0,90.5,3.85,33.7,868.0,923.27,665.24
2018,9,10,13,30,957.0,89.0,3.9,33.7,847.0,939.0,676.35
2018,9,10,13,45,951.0,88.0,3.95,33.7,819.5,950.73,685.02
2018,9,10,14,0,945.0,87.0,4.0,33.7,792.0,958.8,691.5
2018,9,10,14,15,935.5,85.5,4.05,33.5,757.0,959.45,693.91
2018,9,10,14,30,926.0,84.0,4.1,33.3,722.0,956.42,694.12
2018,9,10,14,45,913.0,82.0,4.1,33.1,680.5,945.99,689.37
2018,9,10,15,0,900.0,80.0,4.1,32.9,639.0,932.07,682.48
2018,9,10,15,15,883.5,77.5,4.1,32.9,592.5,911.01,670.38
2018,9,10,15,30,867.0,75.0,4.1,32.9,546.0,886.88,656.25
2018,9,10,15,45,844.0,72.5,4.1,32.05,495.5,854.12,638.4
2018,9,10,16,0,821.0,70.0,4.1,31.2,445.0,827.58,624.52
2018,9,10,16,15,787.5,67.0,4.0,30.45,391.5,780.54,595.1
2018,9,10,16,30,754.0,64.0,3.9,29.7,338.0,732.08,563.84
2018,9,10,16,45,703.0,59.5,3.8,28.95,283.0,666.55,518.83
2018,9,10,17,0,652.0,55.0,3.7,28.2,228.0,601.34,471.96
2018,9,10,17,15,581.5,48.5,3.45,27.0,176.5,526.54,415.51
2018,9,10,17,30,511.0,42.0,3.2,25.8,125.0,449.52,353.77
2018,9,10,17,45,379.5,32.5,2.95,24.55,81.5,332.23,253.67
2018,9,10,18,0,248.0,23.0,2.7,23.3,38.0,209.92,65.48
2018,9,10,18,15,124.0,11.5,2.7,22.6,19.0,82.43,0.0
2018,9,10,18,30,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.15,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,11,5,45,104.5,9.5,2.55,15.25,14.0,8.64,0.0
2018,9,11,6,0,209.0,19.0,2.7,15.5,28.0,17.28,0.0
2018,9,11,6,15,360.5,28.5,2.75,16.1,70.0,23.3,13.05
2018,9,11,6,30,512.0,38.0,2.8,16.7,112.0,30.32,20.6
2018,9,11,6,45,451.0,49.0,2.9,17.3,134.0,37.75,27.53
2018,9,11,7,0,390.0,60.0,3.0,17.9,156.0,44.6,33.74
2018,9,11,7,15,217.5,93.0,3.0,18.7,149.0,70.5,56.37
2018,9,11,7,30,45.0,126.0,3.0,19.5,142.0,100.06,81.73
2018,9,11,7,45,97.0,150.5,2.95,20.25,191.5,112.56,91.96
2018,9,11,8,0,149.0,175.0,2.9,21.0,241.0,128.64,105.03
2018,9,11,8,15,397.0,150.0,2.95,21.85,353.0,98.68,78.99
2018,9,11,8,30,645.0,125.0,3.0,22.7,465.0,79.69,62.45
2018,9,11,8,45,777.5,99.0,3.0,23.55,545.0,95.52,54.81
2018,9,11,9,0,910.0,73.0,3.0,24.4,625.0,146.15,75.7
2018,9,11,9,15,921.5,75.0,3.05,25.15,666.5,203.16,116.44
2018,9,11,9,30,933.0,77.0,3.1,25.9,708.0,260.98,163.52
2018,9,11,9,45,942.0,78.0,3.2,26.65,743.0,317.96,212.17
2018,9,11,10,0,951.0,79.0,3.3,27.4,778.0,375.0,261.01
2018,9,11,10,15,957.0,80.5,3.4,27.95,806.5,431.14,308.61
2018,9,11,10,30,963.0,82.0,3.5,28.5,835.0,486.57,354.43
2018,9,11,10,45,966.5,83.5,3.6,29.0,856.0,539.87,397.41
2018,9,11,11,0,970.0,85.0,3.7,29.5,877.0,591.78,438.05
2018,9,11,11,15,972.0,85.5,3.8,29.8,889.5,640.34,475.51
2018,9,11,11,30,974.0,86.0,3.9,30.1,902.0,686.93,510.6
2018,9,11,11,45,974.5,86.0,3.95,30.4,906.5,729.9,542.19
2018,9,11,12,0,975.0,86.0,4.0,30.7,911.0,770.37,570.89
2018,9,11,12,15,974.5,86.0,4.1,30.85,907.5,807.43,596.05
2018,9,11,12,30,974.0,86.0,4.2,31.0,904.0,841.61,619.19
2018,9,11,12,45,972.5,84.5,4.3,31.15,892.0,870.44,638.74
2018,9,11,13,0,971.0,83.0,4.4,31.3,880.0,895.98,656.14
2018,9,11,13,15,966.5,82.0,4.5,31.25,859.5,916.08,670.56
2018,9,11,13,30,962.0,81.0,4.6,31.2,839.0,932.6,682.76
2018,9,11,13,45,956.0,80.0,4.65,31.1,811.5,944.16,691.74
2018,9,11,14,0,950.0,79.0,4.7,31.0,784.0,952.04,698.54
2018,9,11,14,15,941.5,77.5,4.7,30.75,749.5,953.39,701.33
2018,9,11,14,30,933.0,76.0,4.7,30.5,715.0,951.06,701.87
2018,9,11,14,45,921.5,74.5,4.7,30.2,674.5,942.37,698.47
2018,9,11,15,0,910.0,73.0,4.7,29.9,634.0,930.18,692.88
2018,9,11,15,15,894.5,71.0,4.7,29.9,588.0,910.39,681.37
2018,9,11,15,30,879.0,69.0,4.7,29.9,542.0,887.49,667.79
2018,9,11,15,45,858.5,65.5,4.65,28.9,491.5,855.31,650.06
2018,9,11,16,0,838.0,62.0,4.6,27.9,441.0,820.59,630.18
2018,9,11,16,15,806.0,59.0,4.5,27.15,387.5,774.58,600.79
2018,9,11,16,30,774.0,56.0,4.4,26.4,334.0,735.37,575.54
2018,9,11,16,45,724.5,53.0,4.3,25.6,279.5,672.78,531.85
2018,9,11,17,0,675.0,50.0,4.2,24.8,225.0,610.45,486.26
2018,9,11,17,15,600.0,44.5,4.0,23.8,173.5,526.82,421.67
2018,9,11,17,30,525.0,39.0,3.8,22.8,122.0,453.53,361.26
2018,9,11,17,45,396.5,30.0,3.55,21.8,79.0,339.18,259.92
2018,9,11,18,0,268.0,21.0,3.3,20.8,36.0,217.2,23.68
2018,9,11,18,15,134.0,10.5,3.25,20.1,18.0,86.87,0.0
2018,9,11,18,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,18.75,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,5,45,104.5,9.0,2.3,14.15,13.0,0.0,0.0
2018,9,12,6,0,209.0,18.0,2.4,14.4,26.0,16.37,0.0
2018,9,12,6,15,358.5,27.0,2.45,14.95,67.0,22.01,11.87
2018,9,12,6,30,508.0,36.0,2.5,15.5,108.0,28.64,19.23
2018,9,12,6,45,587.5,41.5,2.55,16.05,159.0,34.91,25.17
2018,9,12,7,0,667.0,47.0,2.6,16.6,210.0,38.62,28.63
2018,9,12,7,15,715.0,51.0,2.65,17.3,263.5,40.9,30.65
2018,9,12,7,30,763.0,55.0,2.7,18.0,317.0,43.19,32.54
2018,9,12,7,45,795.5,58.0,2.75,18.75,370.0,44.59,33.57
2018,9,12,8,0,828.0,61.0,2.8,19.5,423.0,53.29,40.91
2018,9,12,8,15,849.0,64.0,2.85,20.2,473.0,55.4,42.46
2018,9,12,8,30,870.0,67.0,2.9,20.9,523.0,57.39,43.89
2018,9,12,8,45,885.5,69.0,2.95,21.55,569.0,86.49,46.49
2018,9,12,9,0,901.0,71.0,3.0,22.2,615.0,142.09,73.8
2018,9,12,9,15,903.0,76.5,3.05,22.6,653.0,199.64,115.65
2018,9,12,9,30,905.0,82.0,3.1,23.0,691.0,257.04,163.28
2018,9,12,9,45,910.5,85.5,3.15,23.4,725.5,313.51,212.25
2018,9,12,10,0,916.0,89.0,3.2,23.8,760.0,369.76,261.28
2018,9,12,10,15,930.0,86.5,3.25,24.0,790.0,424.01,308.18
2018,9,12,10,30,944.0,84.0,3.3,24.2,820.0,478.29,354.11
2018,9,12,10,45,949.5,84.5,3.4,24.45,841.0,530.77,397.57
2018,9,12,11,0,955.0,85.0,3.5,24.7,862.0,582.05,438.92
2018,9,12,11,15,957.5,85.5,3.55,24.85,874.5,630.18,476.92
2018,9,12,11,30,960.0,86.0,3.6,25.0,887.0,676.4,512.58
2018,9,12,11,45,961.5,85.5,3.65,25.15,891.5,718.95,544.84
2018,9,12,12,0,963.0,85.0,3.7,25.3,896.0,759.09,574.37
2018,9,12,12,15,961.0,86.0,3.8,25.35,892.5,795.51,599.87
2018,9,12,12,30,959.0,87.0,3.9,25.4,889.0,829.0,623.33
2018,9,12,12,45,954.5,87.5,4.0,25.5,876.5,856.95,642.86
2018,9,12,13,0,950.0,88.0,4.1,25.6,864.0,881.59,660.2
2018,9,12,13,15,947.0,86.5,4.2,25.5,844.5,902.02,675.32
2018,9,12,13,30,944.0,85.0,4.3,25.4,825.0,918.97,688.23
2018,9,12,13,45,938.5,83.5,4.4,25.25,798.0,930.17,697.55
2018,9,12,14,0,933.0,82.0,4.5,25.1,771.0,937.74,704.6
2018,9,12,14,15,924.0,80.5,4.6,24.85,736.5,938.51,707.73
2018,9,12,14,30,915.0,79.0,4.7,24.6,702.0,935.65,708.64
2018,9,12,14,45,903.5,77.5,4.75,24.3,662.0,926.96,705.46
2018,9,12,15,0,892.0,76.0,4.8,24.0,622.0,914.85,700.04
2018,9,12,15,15,875.5,73.5,4.8,24.0,576.0,893.69,687.17
2018,9,12,15,30,859.0,71.0,4.8,24.0,530.0,869.48,672.2
2018,9,12,15,45,835.5,68.5,4.8,23.15,479.5,836.29,652.92
2018,9,12,16,0,812.0,66.0,4.8,22.3,429.0,809.29,637.77
2018,9,12,16,15,765.0,63.5,4.7,21.7,372.0,751.75,598.38
2018,9,12,16,30,718.0,61.0,4.6,21.1,315.0,693.51,557.43
2018,9,12,16,45,669.5,57.0,4.55,20.55,263.0,631.87,512.41
2018,9,12,17,0,621.0,53.0,4.5,20.0,211.0,575.92,469.66
2018,9,12,17,15,557.5,46.5,4.2,19.35,163.0,502.32,409.9
2018,9,12,17,30,494.0,40.0,3.9,18.7,115.0,431.58,349.11
2018,9,12,17,45,360.0,30.5,3.65,18.05,73.5,314.5,241.64
2018,9,12,18,0,226.0,21.0,3.4,17.4,32.0,187.4,0.0
2018,9,12,18,15,113.0,10.5,3.2,16.95,16.0,74.38,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,13,5,45,83.0,9.0,1.85,14.15,12.0,0.0,0.0
2018,9,13,6,0,166.0,18.0,2.0,14.4,24.0,16.37,0.0
2018,9,13,6,15,315.0,28.0,2.1,14.9,63.0,22.98,12.37
2018,9,13,6,30,464.0,38.0,2.2,15.4,102.0,30.39,20.72
2018,9,13,6,45,545.5,44.0,2.3,15.9,151.5,34.04,24.4
2018,9,13,7,0,627.0,50.0,2.4,16.4,201.0,41.16,30.91
2018,9,13,7,15,677.5,54.5,2.4,17.1,254.0,43.71,33.15
2018,9,13,7,30,728.0,59.0,2.4,17.8,307.0,46.26,35.27
2018,9,13,7,45,762.5,62.5,2.4,18.45,359.5,47.88,36.5
2018,9,13,8,0,797.0,66.0,2.4,19.1,412.0,49.48,37.67
2018,9,13,8,15,821.0,68.0,2.4,19.8,461.5,57.97,44.76
2018,9,13,8,30,845.0,70.0,2.4,20.5,511.0,59.23,45.55
2018,9,13,8,45,862.5,72.0,2.4,21.15,557.0,85.93,47.48
2018,9,13,9,0,880.0,74.0,2.4,21.8,603.0,140.47,73.7
2018,9,13,9,15,891.5,76.5,2.4,22.35,643.5,196.16,113.36
2018,9,13,9,30,903.0,79.0,2.4,22.9,684.0,252.68,159.6
2018,9,13,9,45,910.5,81.5,2.35,23.5,718.5,308.77,207.78
2018,9,13,10,0,918.0,84.0,2.3,24.1,753.0,364.81,256.03
2018,9,13,10,15,925.0,84.5,2.3,24.5,780.5,418.82,302.19
2018,9,13,10,30,932.0,85.0,2.3,24.9,808.0,472.23,346.67
2018,9,13,10,45,936.5,85.5,2.35,25.3,828.5,523.63,388.46
2018,9,13,11,0,941.0,86.0,2.4,25.7,849.0,573.74,428.01
2018,9,13,11,15,944.0,87.0,2.45,25.95,862.0,621.93,465.26
2018,9,13,11,30,947.0,88.0,2.5,26.2,875.0,668.3,500.21
2018,9,13,11,45,948.0,87.5,2.55,26.5,879.0,709.98,530.97
2018,9,13,12,0,949.0,87.0,2.6,26.8,883.0,749.25,559.22
2018,9,13,12,15,947.5,87.5,2.75,26.85,879.5,785.04,584.2
2018,9,13,12,30,946.0,88.0,2.9,26.9,876.0,817.97,607.24
2018,9,13,12,45,943.0,87.5,3.05,27.0,863.5,845.69,626.68
2018,9,13,13,0,940.0,87.0,3.2,27.1,851.0,870.18,644.05
2018,9,13,13,15,935.0,86.5,3.3,27.0,831.0,889.65,658.37
2018,9,13,13,30,930.0,86.0,3.4,26.9,811.0,905.63,670.54
2018,9,13,13,45,923.5,85.0,3.5,26.8,784.0,916.24,679.29
2018,9,13,14,0,917.0,84.0,3.6,26.7,757.0,923.26,685.84
2018,9,13,14,15,907.5,82.5,3.7,26.45,722.5,923.43,688.38
2018,9,13,14,30,898.0,81.0,3.8,26.2,688.0,920.02,688.71
2018,9,13,14,45,885.5,79.5,3.85,25.95,648.0,910.41,684.69
2018,9,13,15,0,873.0,78.0,3.9,25.7,608.0,897.44,678.52
2018,9,13,15,15,856.5,75.5,3.9,25.7,562.5,876.43,665.95
2018,9,13,15,30,840.0,73.0,3.9,25.7,517.0,852.44,651.35
2018,9,13,15,45,817.0,70.0,4.0,24.85,467.5,827.92,638.87
2018,9,13,16,0,794.0,67.0,4.1,24.0,418.0,792.47,618.19
2018,9,13,16,15,747.0,65.5,4.1,23.35,363.0,736.71,581.15
2018,9,13,16,30,700.0,64.0,4.1,22.7,308.0,680.22,542.36
2018,9,13,16,45,625.0,61.0,4.1,22.05,251.5,604.5,487.25
2018,9,13,17,0,550.0,58.0,4.1,21.4,195.0,526.8,428.03
2018,9,13,17,15,500.0,49.0,3.95,20.65,150.5,462.05,375.79
2018,9,13,17,30,450.0,40.0,3.8,19.9,106.0,399.43,321.23
2018,9,13,17,45,324.0,29.5,3.7,19.15,67.0,288.66,217.29
2018,9,13,18,0,198.0,19.0,3.6,18.4,28.0,165.55,0.0
2018,9,13,18,15,99.0,9.5,3.5,17.9,14.0,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,14,5,45,41.5,7.5,1.0,13.05,9.0,0.0,0.0
2018,9,14,6,0,83.0,15.0,1.1,13.3,18.0,13.64,0.0
2018,9,14,6,15,166.0,30.0,1.2,13.9,48.5,23.47,12.51
2018,9,14,6,30,249.0,45.0,1.3,14.5,79.0,34.66,24.49
2018,9,14,6,45,350.0,54.5,1.35,15.1,125.5,41.38,30.96
2018,9,14,7,0,451.0,64.0,1.4,15.7,172.0,48.62,37.6
2018,9,14,7,15,536.5,69.5,1.4,16.55,228.5,51.17,39.83
2018,9,14,7,30,622.0,75.0,1.4,17.4,285.0,53.78,41.97
2018,9,14,7,45,689.0,75.0,1.35,18.2,343.0,52.26,40.39
2018,9,14,8,0,756.0,75.0,1.3,19.0,401.0,56.06,43.43
2018,9,14,8,15,782.0,78.0,1.05,20.0,450.5,56.88,43.8
2018,9,14,8,30,808.0,81.0,0.8,21.0,500.0,57.7,44.16
2018,9,14,8,45,857.0,74.0,0.55,21.95,554.5,85.4,47.85
2018,9,14,9,0,906.0,67.0,0.3,22.9,609.0,136.18,68.85
2018,9,14,9,15,913.5,70.5,0.5,23.8,649.0,193.36,108.69
2018,9,14,9,30,921.0,74.0,0.7,24.7,689.0,250.95,154.84
2018,9,14,9,45,924.5,78.5,0.9,25.55,723.0,308.45,203.28
2018,9,14,10,0,928.0,83.0,1.1,26.4,757.0,365.5,251.53
2018,9,14,10,15,935.0,83.5,1.25,26.9,784.5,420.02,297.29
2018,9,14,10,30,942.0,84.0,1.4,27.4,812.0,473.92,341.47
2018,9,14,10,45,947.5,84.0,1.55,27.85,832.5,525.84,383.08
2018,9,14,11,0,953.0,84.0,1.7,28.3,853.0,576.52,422.6
2018,9,14,11,15,955.5,84.5,1.85,28.6,865.5,624.49,459.37
2018,9,14,11,30,958.0,85.0,2.0,28.9,878.0,670.53,493.91
2018,9,14,11,45,959.0,84.5,2.15,29.15,882.0,712.57,525.07
2018,9,14,12,0,960.0,84.0,2.3,29.4,886.0,752.15,553.79
2018,9,14,12,15,958.0,85.0,2.4,29.5,882.0,788.35,578.28
2018,9,14,12,30,956.0,86.0,2.5,29.6,878.0,821.62,600.79
2018,9,14,12,45,952.5,85.5,2.6,29.65,865.5,849.16,619.64
2018,9,14,13,0,949.0,85.0,2.7,29.7,853.0,873.38,636.42
2018,9,14,13,15,944.0,85.0,2.8,29.6,833.0,893.48,650.99
2018,9,14,13,30,939.0,85.0,2.9,29.5,813.0,910.09,663.44
2018,9,14,13,45,917.0,90.0,3.0,29.4,780.5,913.65,667.5
2018,9,14,14,0,895.0,95.0,3.1,29.3,748.0,913.44,669.31
2018,9,14,14,15,887.5,92.0,3.15,29.05,714.0,913.75,671.72
2018,9,14,14,30,880.0,89.0,3.2,28.8,680.0,910.52,671.92
2018,9,14,14,45,880.5,82.5,3.3,28.55,643.5,906.93,672.4
2018,9,14,15,0,881.0,76.0,3.4,28.3,607.0,899.7,670.55
2018,9,14,15,15,864.0,74.0,3.4,28.3,561.5,878.74,658.22
2018,9,14,15,30,847.0,72.0,3.4,28.3,516.0,854.82,643.96
2018,9,14,15,45,823.5,69.0,3.5,27.35,466.0,821.2,625.75
2018,9,14,16,0,800.0,66.0,3.6,26.4,416.0,793.71,611.39
2018,9,14,16,15,719.0,69.0,3.55,25.65,353.5,715.23,558.47
2018,9,14,16,30,638.0,72.0,3.5,24.9,291.0,642.65,508.22
2018,9,14,16,45,560.0,67.5,3.5,24.2,236.0,560.08,448.23
2018,9,14,17,0,482.0,63.0,3.5,23.5,181.0,479.83,387.19
2018,9,14,17,15,397.5,53.5,3.4,22.6,135.0,391.72,316.31
2018,9,14,17,30,313.0,44.0,3.3,21.7,89.0,305.52,243.4
2018,9,14,17,45,213.0,30.0,3.15,20.8,55.0,214.72,156.15
2018,9,14,18,0,113.0,16.0,3.0,19.9,21.0,83.01,0.0
2018,9,14,18,15,56.5,8.0,2.95,19.35,10.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,5,45,84.0,8.0,2.7,13.5,10.5,0.0,0.0
2018,9,15,6,0,168.0,16.0,2.8,13.7,21.0,14.55,0.0
2018,9,15,6,15,328.0,25.5,2.9,14.2,60.5,20.87,10.09
2018,9,15,6,30,488.0,35.0,3.0,14.7,100.0,27.97,18.6
2018,9,15,6,45,563.5,41.5,3.1,15.2,149.5,35.09,25.36
2018,9,15,7,0,639.0,48.0,3.2,15.7,199.0,39.61,29.59
2018,9,15,7,15,697.5,51.5,3.2,16.3,253.5,41.44,31.25
2018,9,15,7,30,756.0,55.0,3.2,16.9,308.0,43.35,32.84
2018,9,15,7,45,759.0,64.0,3.2,17.55,354.0,49.18,37.8
2018,9,15,8,0,762.0,73.0,3.2,18.2,400.0,54.67,42.36
2018,9,15,8,15,818.5,69.0,3.15,18.85,458.5,50.72,38.67
2018,9,15,8,30,875.0,65.0,3.1,19.5,517.0,56.12,43.08
2018,9,15,8,45,893.0,67.5,3.05,20.15,564.5,80.44,44.53
2018,9,15,9,0,911.0,70.0,3.0,20.8,612.0,137.03,70.75
2018,9,15,9,15,920.0,73.5,2.95,21.3,653.0,194.78,111.68
2018,9,15,9,30,929.0,77.0,2.9,21.8,694.0,253.11,159.55
2018,9,15,9,45,934.5,80.5,2.9,22.3,729.0,310.86,209.61
2018,9,15,10,0,940.0,84.0,2.9,22.8,764.0,368.34,259.75
2018,9,15,10,15,948.0,84.5,2.95,23.2,792.5,423.88,307.75
2018,9,15,10,30,956.0,85.0,3.0,23.6,821.0,478.88,354.18
2018,9,15,10,45,961.5,86.0,3.05,24.0,842.5,532.34,398.12
2018,9,15,11,0,967.0,87.0,3.1,24.4,864.0,584.57,439.81
2018,9,15,11,15,970.5,87.0,3.15,24.65,877.0,633.34,478.07
2018,9,15,11,30,974.0,87.0,3.2,24.9,890.0,680.22,513.96
2018,9,15,11,45,975.5,87.0,3.25,25.15,894.5,723.71,546.57
2018,9,15,12,0,977.0,87.0,3.3,25.4,899.0,764.76,576.73
2018,9,15,12,15,976.0,87.0,3.45,25.55,895.0,801.36,602.23
2018,9,15,12,30,975.0,87.0,3.6,25.7,891.0,835.01,625.69
2018,9,15,12,45,972.5,86.0,3.7,25.8,878.5,863.37,645.43
2018,9,15,13,0,970.0,85.0,3.8,25.9,866.0,888.39,662.99
2018,9,15,13,15,966.0,84.5,3.85,25.85,846.0,909.23,677.95
2018,9,15,13,30,962.0,84.0,3.9,25.8,826.0,926.53,690.67
2018,9,15,13,45,955.5,83.0,4.0,25.75,798.0,937.49,699.57
2018,9,15,14,0,949.0,82.0,4.1,25.7,770.0,944.75,706.18
2018,9,15,14,15,940.0,80.0,4.15,25.5,734.5,944.93,708.34
2018,9,15,14,30,931.0,78.0,4.2,25.3,699.0,941.39,708.2
2018,9,15,14,45,918.0,76.5,4.25,25.1,657.5,931.21,703.68
2018,9,15,15,0,905.0,75.0,4.3,24.9,616.0,917.56,696.93
2018,9,15,15,15,888.5,72.5,4.3,24.9,569.5,896.23,684.13
2018,9,15,15,30,872.0,70.0,4.3,24.9,523.0,871.81,669.22
2018,9,15,15,45,847.0,67.5,4.4,24.1,471.5,837.15,649.38
2018,9,15,16,0,822.0,65.0,4.5,23.3,420.0,808.58,633.6
2018,9,15,16,15,767.0,63.5,4.55,22.65,361.5,745.74,591.45
2018,9,15,16,30,712.0,62.0,4.6,22.0,303.0,682.5,547.51
2018,9,15,16,45,661.0,56.5,4.6,21.4,250.0,617.39,499.82
2018,9,15,17,0,610.0,51.0,4.6,20.8,197.0,558.46,454.43
2018,9,15,17,15,512.0,45.0,4.5,20.0,146.5,461.77,376.43
2018,9,15,17,30,414.0,39.0,4.4,19.2,96.0,370.27,297.65
2018,9,15,17,45,285.0,27.5,4.25,18.4,59.0,258.32,184.74
2018,9,15,18,0,156.0,16.0,4.1,17.6,22.0,108.47,0.0
2018,9,15,18,15,78.0,8.0,3.95,17.1,11.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,5,45,91.0,8.0,1.95,11.95,10.5,0.0,0.0
2018,9,16,6,0,182.0,16.0,2.0,12.2,21.0,14.55,0.0
2018,9,16,6,15,350.0,25.0,2.1,12.9,61.5,20.53,9.5
2018,9,16,6,30,518.0,34.0,2.2,13.6,102.0,29.74,20.19
2018,9,16,6,45,601.0,40.0,2.35,14.3,153.5,33.91,24.41
2018,9,16,7,0,684.0,46.0,2.5,15.0,205.0,38.12,28.36
2018,9,16,7,15,733.5,50.0,2.55,15.9,259.5,40.44,30.42
2018,9,16,7,30,783.0,54.0,2.6,16.8,314.0,42.78,32.36
2018,9,16,7,45,815.5,57.5,2.7,17.7,368.0,50.77,39.18
2018,9,16,8,0,848.0,61.0,2.8,18.6,422.0,53.48,41.26
2018,9,16,8,15,870.5,63.5,2.75,19.3,473.0,55.29,42.56
2018,9,16,8,30,893.0,66.0,2.7,20.0,524.0,57.0,43.76
2018,9,16,8,45,910.0,67.5,2.65,20.75,571.0,79.21,44.14
2018,9,16,9,0,927.0,69.0,2.6,21.5,618.0,135.96,69.42
2018,9,16,9,15,938.5,71.0,2.5,22.15,659.5,193.88,109.73
2018,9,16,9,30,950.0,73.0,2.4,22.8,701.0,252.59,157.34
2018,9,16,9,45,958.0,74.5,2.3,23.45,736.0,310.56,207.02
2018,9,16,10,0,966.0,76.0,2.2,24.1,771.0,368.44,256.83
2018,9,16,10,15,972.0,77.0,2.1,24.7,799.0,424.88,304.65
2018,9,16,10,30,978.0,78.0,2.0,25.3,827.0,480.54,350.36
2018,9,16,10,45,981.5,78.5,1.9,25.85,847.0,533.59,392.57
2018,9,16,11,0,985.0,79.0,1.8,26.4,867.0,585.15,432.03
2018,9,16,11,15,987.5,79.0,1.8,26.85,879.5,634.0,468.77
2018,9,16,11,30,990.0,79.0,1.8,27.3,892.0,680.82,502.91
2018,9,16,11,45,991.0,79.0,1.8,27.7,896.0,724.44,533.95
2018,9,16,12,0,992.0,79.0,1.8,28.1,900.0,765.52,562.26
2018,9,16,12,15,989.0,79.5,1.9,28.3,895.0,801.46,586.25
2018,9,16,12,30,986.0,80.0,2.0,28.5,890.0,834.28,608.16
2018,9,16,12,45,980.5,81.0,2.1,28.65,876.5,862.4,627.13
2018,9,16,13,0,975.0,82.0,2.2,28.8,863.0,887.07,643.94
2018,9,16,13,15,970.5,81.5,2.3,28.8,842.5,907.48,658.47
2018,9,16,13,30,966.0,81.0,2.4,28.8,822.0,924.3,670.85
2018,9,16,13,45,959.0,80.0,2.5,28.8,793.5,934.75,679.27
2018,9,16,14,0,952.0,79.0,2.6,28.8,765.0,941.47,685.48
2018,9,16,14,15,941.5,78.0,2.7,28.6,729.5,941.35,687.96
2018,9,16,14,30,931.0,77.0,2.8,28.4,694.0,937.54,688.24
2018,9,16,14,45,918.0,75.0,2.9,28.2,652.0,926.69,683.99
2018,9,16,15,0,905.0,73.0,3.0,28.0,610.0,912.36,677.53
2018,9,16,15,15,888.0,71.0,3.0,28.0,563.5,891.13,665.25
2018,9,16,15,30,871.0,69.0,3.0,28.0,517.0,866.87,650.93
2018,9,16,15,45,842.5,66.5,3.15,27.2,464.5,829.15,630.14
2018,9,16,16,0,814.0,64.0,3.3,26.4,412.0,797.63,613.06
2018,9,16,16,15,738.0,64.5,3.35,25.65,349.0,720.26,561.58
2018,9,16,16,30,662.0,65.0,3.4,24.9,286.0,648.05,512.02
2018,9,16,16,45,608.0,59.5,3.45,24.2,235.0,582.75,465.17
2018,9,16,17,0,554.0,54.0,3.5,23.5,184.0,518.6,416.55
2018,9,16,17,15,457.0,46.0,3.35,22.5,135.0,421.98,339.6
2018,9,16,17,30,360.0,38.0,3.2,21.5,86.0,330.84,261.88
2018,9,16,17,45,217.5,25.0,3.1,20.45,50.0,208.51,140.24
2018,9,16,18,0,75.0,12.0,3.0,19.4,14.0,55.78,0.0
2018,9,16,18,15,37.5,6.0,2.95,18.85,7.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.5,1.45,13.0,10.0,0.0,0.0
2018,9,17,6,0,174.0,15.0,1.6,13.3,20.0,13.64,0.0
2018,9,17,6,15,338.5,24.0,1.75,13.95,59.0,19.68,8.33
2018,9,17,6,30,503.0,33.0,1.9,14.6,98.0,28.83,19.26
2018,9,17,6,45,568.5,40.5,2.0,15.25,146.0,34.36,24.68
2018,9,17,7,0,634.0,48.0,2.1,15.9,194.0,39.77,29.7
2018,9,17,7,15,701.0,50.5,2.1,16.7,250.0,40.77,30.6
2018,9,17,7,30,768.0,53.0,2.1,17.5,306.0,41.96,31.55
2018,9,17,7,45,801.0,56.5,2.1,18.25,359.5,43.8,32.99
2018,9,17,8,0,834.0,60.0,2.1,19.0,413.0,52.66,40.5
2018,9,17,8,15,857.0,62.5,2.05,19.8,463.5,54.48,41.79
2018,9,17,8,30,880.0,65.0,2.0,20.6,514.0,56.2,42.98
2018,9,17,8,45,896.5,67.0,1.95,21.4,560.5,76.63,43.2
2018,9,17,9,0,913.0,69.0,1.9,22.2,607.0,132.9,67.63
2018,9,17,9,15,920.5,72.5,1.85,22.9,647.0,190.54,107.41
2018,9,17,9,30,928.0,76.0,1.8,23.6,687.0,248.57,154.13
2018,9,17,9,45,932.0,80.0,1.75,24.3,721.0,306.24,203.13
2018,9,17,10,0,936.0,84.0,1.7,25.0,755.0,363.48,251.94
2018,9,17,10,15,942.5,85.5,1.8,25.55,783.0,419.01,298.96
2018,9,17,10,30,949.0,87.0,1.9,26.1,811.0,473.88,344.28
2018,9,17,10,45,954.0,87.0,2.0,26.7,831.0,525.89,386.13
2018,9,17,11,0,959.0,87.0,2.1,27.3,851.0,576.59,425.72
2018,9,17,11,15,962.0,87.0,2.25,27.55,863.5,624.63,463.07
2018,9,17,11,30,965.0,87.0,2.4,27.8,876.0,670.75,498.15
2018,9,17,11,45,966.5,87.0,2.55,28.1,880.5,713.77,530.21
2018,9,17,12,0,968.0,87.0,2.7,28.4,885.0,754.36,559.97
2018,9,17,12,15,966.0,87.5,2.85,28.45,880.5,790.29,585.1
2018,9,17,12,30,964.0,88.0,3.0,28.5,876.0,823.23,608.03
2018,9,17,12,45,960.0,88.5,3.15,28.55,863.0,851.49,627.85
2018,9,17,13,0,956.0,89.0,3.3,28.6,850.0,876.43,645.56
2018,9,17,13,15,951.5,88.0,3.4,28.45,829.5,895.98,660.02
2018,9,17,13,30,947.0,87.0,3.5,28.3,809.0,911.98,672.31
2018,9,17,13,45,940.5,85.5,3.6,28.1,781.0,922.1,681.0
2018,9,17,14,0,934.0,84.0,3.7,27.9,753.0,928.56,687.45
2018,9,17,14,15,924.5,82.5,3.8,27.55,718.0,928.67,690.27
2018,9,17,14,30,915.0,81.0,3.9,27.2,683.0,925.16,690.85
2018,9,17,14,45,902.0,79.0,4.0,26.9,641.5,914.36,686.49
2018,9,17,15,0,889.0,77.0,4.1,26.6,600.0,900.14,679.9
2018,9,17,15,15,871.0,74.5,4.1,26.6,553.5,877.59,666.3
2018,9,17,15,30,853.0,72.0,4.1,26.6,507.0,852.06,650.64
2018,9,17,15,45,825.5,69.5,4.2,25.5,455.5,824.0,636.24
2018,9,17,16,0,798.0,67.0,4.3,24.4,404.0,785.27,613.66
2018,9,17,16,15,730.5,66.0,4.3,23.65,343.5,713.41,564.67
2018,9,17,16,30,663.0,65.0,4.3,22.9,283.0,646.58,517.72
2018,9,17,16,45,595.5,60.5,4.3,22.1,230.0,572.33,462.96
2018,9,17,17,0,528.0,56.0,4.3,21.3,177.0,499.91,406.84
2018,9,17,17,15,438.0,47.5,4.2,20.4,130.0,408.7,332.25
2018,9,17,17,30,348.0,39.0,4.1,19.5,83.0,322.29,256.66
2018,9,17,17,45,205.0,24.5,4.0,18.6,47.5,196.34,123.97
2018,9,17,18,0,62.0,10.0,3.9,17.7,12.0,45.95,0.0
2018,9,17,18,15,31.0,5.0,3.8,17.15,6.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,5,45,60.5,6.5,1.8,12.55,8.0,0.0,0.0
2018,9,18,6,0,121.0,13.0,1.9,12.8,16.0,11.82,0.0
2018,9,18,6,15,209.0,22.0,1.95,13.3,42.0,17.75,6.45
2018,9,18,6,30,297.0,31.0,2.0,13.8,68.0,24.28,15.35
2018,9,18,6,45,358.5,37.5,2.1,14.3,104.0,28.42,19.52
2018,9,18,7,0,420.0,44.0,2.2,14.8,140.0,32.46,23.34
2018,9,18,7,15,332.0,66.5,2.15,15.45,154.5,48.47,37.62
2018,9,18,7,30,244.0,89.0,2.1,16.1,169.0,67.73,54.51
2018,9,18,7,45,393.5,98.5,2.1,16.8,252.5,68.84,55.2
2018,9,18,8,0,543.0,108.0,2.1,17.5,336.0,73.99,59.37
2018,9,18,8,15,692.0,92.0,2.0,18.25,419.5,60.9,47.64
2018,9,18,8,30,841.0,76.0,1.9,19.0,503.0,54.86,42.12
2018,9,18,8,45,869.0,75.5,1.85,19.8,552.0,79.9,47.67
2018,9,18,9,0,897.0,75.0,1.8,20.6,601.0,134.0,69.95
2018,9,18,9,15,911.0,76.5,1.8,21.35,642.5,190.31,108.32
2018,9,18,9,30,925.0,78.0,1.8,22.1,684.0,247.66,154.32
2018,9,18,9,45,935.5,78.5,1.8,22.8,719.0,304.17,202.51
2018,9,18,10,0,946.0,79.0,1.8,23.5,754.0,360.84,251.19
2018,9,18,10,15,952.5,80.5,1.9,24.1,782.0,416.8,298.94
2018,9,18,10,30,959.0,82.0,2.0,24.7,810.0,472.07,344.93
2018,9,18,10,45,963.5,82.0,2.1,25.25,830.0,524.23,387.36
2018,9,18,11,0,968.0,82.0,2.2,25.8,850.0,575.0,427.46
2018,9,18,11,15,969.5,83.0,2.3,26.2,862.0,623.35,464.87
2018,9,18,11,30,971.0,84.0,2.4,26.6,874.0,669.67,499.8
2018,9,18,11,45,971.5,84.5,2.5,26.95,878.0,712.64,531.65
2018,9,18,12,0,972.0,85.0,2.6,27.3,882.0,753.1,561.08
2018,9,18,12,15,969.5,86.0,2.7,27.5,877.5,789.19,585.84
2018,9,18,12,30,967.0,87.0,2.8,27.7,873.0,822.28,608.28
2018,9,18,12,45,961.5,87.5,2.9,27.9,859.5,849.37,626.69
2018,9,18,13,0,956.0,88.0,3.0,28.1,846.0,873.05,642.92
2018,9,18,13,15,950.5,87.0,3.1,28.1,824.5,891.67,656.4
2018,9,18,13,30,945.0,86.0,3.2,28.1,803.0,906.71,667.67
2018,9,18,13,45,936.5,85.5,3.3,28.1,774.5,916.08,675.35
2018,9,18,14,0,928.0,85.0,3.4,28.1,746.0,921.78,680.8
2018,9,18,14,15,917.5,83.5,3.45,27.85,710.5,920.93,682.42
2018,9,18,14,30,907.0,82.0,3.5,27.6,675.0,916.47,681.83
2018,9,18,14,45,892.5,80.5,3.6,27.35,633.5,904.9,676.9
2018,9,18,15,0,878.0,79.0,3.7,27.1,592.0,889.99,669.79
2018,9,18,15,15,859.5,76.5,3.7,27.1,545.5,867.1,656.03
2018,9,18,15,30,841.0,74.0,3.7,27.1,499.0,841.31,640.25
2018,9,18,15,45,814.5,71.5,3.8,26.2,448.5,814.33,626.2
2018,9,18,16,0,788.0,69.0,3.9,25.3,398.0,776.66,604.0
2018,9,18,16,15,738.5,66.5,3.9,24.55,342.5,718.04,564.95
2018,9,18,16,30,689.0,64.0,3.9,23.8,287.0,658.8,523.98
2018,9,18,16,45,614.0,59.5,3.95,23.0,231.5,583.12,468.7
2018,9,18,17,0,539.0,55.0,4.0,22.2,176.0,504.8,408.41
2018,9,18,17,15,443.0,46.5,3.95,21.2,128.0,409.31,330.87
2018,9,18,17,30,347.0,38.0,3.9,20.2,80.0,319.02,251.98
2018,9,18,17,45,202.5,24.5,3.8,19.2,46.0,190.93,107.42
2018,9,18,18,0,58.0,11.0,3.7,18.2,12.0,44.26,0.0
2018,9,18,18,15,29.0,5.5,3.65,17.6,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
