Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,1.65,12.5,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,1.7,12.7,4.0,3.64,0.0
2018,9,19,6,15,31.5,12.0,1.85,13.2,15.5,10.08,0.85
2018,9,19,6,30,53.0,20.0,2.0,13.7,27.0,16.54,8.64
2018,9,19,6,45,120.0,28.5,2.1,14.2,53.0,21.29,13.21
2018,9,19,7,0,187.0,37.0,2.2,14.7,79.0,27.28,18.73
2018,9,19,7,15,93.5,52.0,2.25,15.35,73.0,40.75,30.76
2018,9,19,7,30,0.0,67.0,2.3,16.0,67.0,59.06,46.89
2018,9,19,7,45,0.5,97.0,2.35,16.7,97.0,83.39,67.98
2018,9,19,8,0,1.0,127.0,2.4,17.4,127.0,106.92,87.97
2018,9,19,8,15,2.0,138.0,2.4,18.25,139.0,116.15,95.27
2018,9,19,8,30,3.0,149.0,2.4,19.1,151.0,125.27,102.38
2018,9,19,8,45,37.5,192.5,2.35,19.95,214.5,149.89,116.47
2018,9,19,9,0,72.0,236.0,2.3,20.8,278.0,186.58,142.65
2018,9,19,9,15,317.0,218.0,2.3,21.7,422.0,200.87,141.95
2018,9,19,9,30,562.0,200.0,2.3,22.6,566.0,251.91,171.75
2018,9,19,9,45,742.0,148.5,2.35,23.45,659.0,294.32,201.05
2018,9,19,10,0,922.0,97.0,2.4,24.3,752.0,365.57,255.15
2018,9,19,10,15,929.5,98.0,2.5,25.15,780.0,420.5,301.65
2018,9,19,10,30,937.0,99.0,2.6,26.0,808.0,474.86,346.54
2018,9,19,10,45,942.0,100.5,2.75,26.9,829.0,527.67,388.94
2018,9,19,11,0,947.0,102.0,2.9,27.8,850.0,579.24,429.04
2018,9,19,11,15,949.5,102.5,3.0,28.35,862.0,627.09,465.72
2018,9,19,11,30,952.0,103.0,3.1,28.9,874.0,673.01,500.0
2018,9,19,11,45,952.5,103.5,3.25,29.45,878.0,715.53,531.22
2018,9,19,12,0,953.0,104.0,3.4,30.0,882.0,755.59,560.04
2018,9,19,12,15,951.5,104.0,3.5,30.25,877.5,791.12,584.96
2018,9,19,12,30,950.0,104.0,3.6,30.5,873.0,823.72,606.88
2018,9,19,12,45,946.5,104.0,3.7,30.7,860.0,851.7,625.81
2018,9,19,13,0,943.0,104.0,3.8,30.9,847.0,876.4,642.62
2018,9,19,13,15,937.5,103.0,3.85,30.95,826.0,895.05,655.63
2018,9,19,13,30,932.0,102.0,3.9,31.0,805.0,910.16,666.45
2018,9,19,13,45,924.0,101.0,3.95,31.0,776.5,919.53,673.76
2018,9,19,14,0,916.0,100.0,4.0,31.0,748.0,925.27,678.86
2018,9,19,14,15,905.0,98.0,4.05,30.85,712.0,923.63,679.66
2018,9,19,14,30,894.0,96.0,4.1,30.7,676.0,918.39,678.25
2018,9,19,14,45,878.5,94.0,4.15,30.6,634.0,905.64,671.81
2018,9,19,15,0,863.0,92.0,4.2,30.5,592.0,898.18,669.1
2018,9,19,15,15,843.0,89.5,4.2,30.5,545.0,874.37,654.79
2018,9,19,15,30,823.0,87.0,4.2,30.5,498.0,847.57,638.45
2018,9,19,15,45,774.5,85.5,4.15,29.8,440.5,794.68,605.21
2018,9,19,16,0,726.0,84.0,4.1,29.1,383.0,745.44,573.85
2018,9,19,16,15,646.0,81.0,3.7,28.3,320.5,663.09,516.43
2018,9,19,16,30,566.0,78.0,3.3,27.5,258.0,581.8,458.04
2018,9,19,16,45,497.0,70.0,2.95,26.7,207.0,504.57,400.62
2018,9,19,17,0,428.0,62.0,2.6,25.9,156.0,429.35,341.73
2018,9,19,17,15,329.5,51.0,2.3,24.65,111.5,329.62,261.28
2018,9,19,17,30,231.0,40.0,2.0,23.4,67.0,242.57,186.52
2018,9,19,17,45,130.5,24.0,1.75,22.1,37.5,141.82,63.57
2018,9,19,18,0,30.0,8.0,1.5,20.8,8.0,24.88,0.0
2018,9,19,18,15,15.0,4.0,1.45,20.35,4.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,20,5,45,49.5,6.5,0.45,16.65,7.5,0.0,0.0
2018,9,20,6,0,99.0,13.0,0.4,16.9,15.0,11.82,0.0
2018,9,20,6,15,243.5,25.5,0.5,17.75,50.0,21.33,6.96
2018,9,20,6,30,388.0,38.0,0.6,18.6,85.0,31.03,20.61
2018,9,20,6,45,483.5,47.0,0.65,19.5,134.5,37.13,26.56
2018,9,20,7,0,579.0,56.0,0.7,20.4,184.0,43.11,32.01
2018,9,20,7,15,638.0,61.0,0.9,21.35,237.0,45.53,34.13
2018,9,20,7,30,697.0,66.0,1.1,22.3,290.0,52.56,40.08
2018,9,20,7,45,736.0,71.0,1.3,23.3,343.5,55.13,42.02
2018,9,20,8,0,775.0,76.0,1.5,24.3,397.0,57.64,43.85
2018,9,20,8,15,802.0,79.0,1.6,25.3,447.5,58.45,44.2
2018,9,20,8,30,829.0,82.0,1.7,26.3,498.0,59.27,44.54
2018,9,20,8,45,849.0,84.5,1.85,27.3,544.5,73.14,43.34
2018,9,20,9,0,869.0,87.0,2.0,28.3,591.0,136.51,71.57
2018,9,20,9,15,884.0,89.0,2.0,29.05,632.5,191.95,107.53
2018,9,20,9,30,899.0,91.0,2.0,29.8,674.0,248.54,151.16
2018,9,20,9,45,911.0,91.5,2.0,30.5,709.0,304.2,196.97
2018,9,20,10,0,923.0,92.0,2.0,31.2,744.0,360.19,243.52
2018,9,20,10,15,930.0,93.5,1.95,31.65,772.0,415.28,289.0
2018,9,20,10,30,937.0,95.0,1.9,32.1,800.0,469.75,332.77
2018,9,20,10,45,942.0,96.0,1.85,32.6,820.5,522.04,373.48
2018,9,20,11,0,947.0,97.0,1.8,33.1,841.0,573.06,411.82
2018,9,20,11,15,949.5,97.5,1.75,33.35,853.0,620.77,446.97
2018,9,20,11,30,952.0,98.0,1.7,33.6,865.0,666.55,479.66
2018,9,20,11,45,952.5,98.0,1.7,33.9,868.5,708.46,509.04
2018,9,20,12,0,953.0,98.0,1.7,34.2,872.0,747.89,536.04
2018,9,20,12,15,952.0,98.0,1.75,34.3,867.5,783.6,560.08
2018,9,20,12,30,951.0,98.0,1.8,34.4,863.0,816.4,581.33
2018,9,20,12,45,948.5,96.5,1.85,34.5,850.0,843.51,598.92
2018,9,20,13,0,946.0,95.0,1.9,34.6,837.0,867.31,614.51
2018,9,20,13,15,941.0,94.0,1.95,34.6,816.0,886.17,627.32
2018,9,20,13,30,936.0,93.0,2.0,34.6,795.0,901.5,638.06
2018,9,20,13,45,928.0,92.5,2.05,34.6,766.5,911.21,645.44
2018,9,20,14,0,920.0,92.0,2.1,34.6,738.0,917.31,650.74
2018,9,20,14,15,909.5,89.5,2.1,34.45,702.0,915.33,651.04
2018,9,20,14,30,899.0,87.0,2.1,34.3,666.0,909.72,649.26
2018,9,20,14,45,884.5,84.5,2.1,34.1,624.0,897.03,643.24
2018,9,20,15,0,870.0,82.0,2.1,33.9,582.0,880.96,635.2
2018,9,20,15,15,850.5,80.0,2.1,33.9,535.5,866.37,627.66
2018,9,20,15,30,831.0,78.0,2.1,33.9,489.0,840.5,612.72
2018,9,20,15,45,804.0,74.0,2.15,33.3,438.0,802.92,591.74
2018,9,20,16,0,777.0,70.0,2.2,32.7,387.0,763.12,568.68
2018,9,20,16,15,710.5,69.5,1.95,31.7,329.0,693.49,522.99
2018,9,20,16,30,644.0,69.0,1.7,30.7,271.0,629.92,480.07
2018,9,20,16,45,555.0,63.0,1.45,29.75,214.0,538.21,414.71
2018,9,20,17,0,466.0,57.0,1.2,28.8,157.0,449.62,348.65
2018,9,20,17,15,396.5,47.0,1.2,27.55,115.0,373.75,289.3
2018,9,20,17,30,327.0,37.0,1.2,26.3,73.0,301.36,226.41
2018,9,20,17,45,190.5,22.5,1.2,25.05,41.0,174.18,53.64
2018,9,20,18,0,54.0,8.0,1.2,23.8,9.0,38.76,0.0
2018,9,20,18,15,27.0,4.0,1.2,23.4,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,21,5,45,15.5,4.0,1.05,17.35,4.5,0.0,0.0
2018,9,21,6,0,31.0,8.0,1.0,17.4,9.0,7.28,0.0
2018,9,21,6,15,186.0,23.5,1.2,18.4,44.0,18.53,4.25
2018,9,21,6,30,341.0,39.0,1.4,19.4,79.0,32.01,21.24
2018,9,21,6,45,468.0,45.5,1.55,20.45,130.5,35.88,25.31
2018,9,21,7,0,595.0,52.0,1.7,21.5,182.0,39.92,29.06
2018,9,21,7,15,643.5,58.5,1.75,22.35,233.5,43.66,32.35
2018,9,21,7,30,692.0,65.0,1.8,23.2,285.0,51.79,39.25
2018,9,21,7,45,729.0,69.5,1.8,24.1,337.0,53.96,40.88
2018,9,21,8,0,766.0,74.0,1.8,25.0,389.0,56.11,42.42
2018,9,21,8,15,799.0,76.0,1.8,25.9,441.0,56.27,42.25
2018,9,21,8,30,832.0,78.0,1.8,26.8,493.0,56.52,42.14
2018,9,21,8,45,850.5,81.0,1.75,27.75,539.0,69.01,41.15
2018,9,21,9,0,869.0,84.0,1.7,28.7,585.0,132.68,68.86
2018,9,21,9,15,882.5,86.0,1.65,29.45,625.5,187.83,104.22
2018,9,21,9,30,896.0,88.0,1.6,30.2,666.0,243.96,147.23
2018,9,21,9,45,905.5,89.5,1.6,30.95,700.5,299.49,192.71
2018,9,21,10,0,915.0,91.0,1.6,31.7,735.0,355.12,238.72
2018,9,21,10,15,922.5,92.0,1.6,32.15,762.5,409.52,283.49
2018,9,21,10,30,930.0,93.0,1.6,32.6,790.0,463.33,326.66
2018,9,21,10,45,935.0,94.0,1.6,33.05,810.0,515.2,367.09
2018,9,21,11,0,940.0,95.0,1.6,33.5,830.0,565.8,405.26
2018,9,21,11,15,942.5,95.5,1.65,33.8,842.0,613.11,440.46
2018,9,21,11,30,945.0,96.0,1.7,34.1,854.0,658.49,473.36
2018,9,21,11,45,945.5,96.0,1.75,34.4,857.5,700.02,502.85
2018,9,21,12,0,946.0,96.0,1.8,34.7,861.0,739.08,530.04
2018,9,21,12,15,943.0,97.0,1.85,34.75,856.0,773.95,553.8
2018,9,21,12,30,940.0,98.0,1.9,34.8,851.0,805.85,574.65
2018,9,21,12,45,934.0,99.0,1.95,34.9,837.0,832.33,591.91
2018,9,21,13,0,928.0,100.0,2.0,35.0,823.0,855.47,607.12
2018,9,21,13,15,922.5,99.0,2.0,34.9,802.0,873.56,619.28
2018,9,21,13,30,917.0,98.0,2.0,34.8,781.0,888.17,629.38
2018,9,21,13,45,909.0,96.5,2.05,34.7,752.5,896.56,636.19
2018,9,21,14,0,901.0,95.0,2.1,34.6,724.0,901.35,640.94
2018,9,21,14,15,890.0,93.0,2.15,34.35,688.5,899.38,641.95
2018,9,21,14,30,879.0,91.0,2.2,34.1,653.0,893.87,640.91
2018,9,21,14,45,864.0,89.0,2.25,33.85,611.5,881.38,635.5
2018,9,21,15,0,849.0,87.0,2.3,33.6,570.0,874.05,633.59
2018,9,21,15,15,829.0,84.0,2.3,33.6,523.5,849.65,619.43
2018,9,21,15,30,809.0,81.0,2.3,33.6,477.0,822.33,603.4
2018,9,21,15,45,781.0,77.5,2.45,32.75,427.0,784.89,583.39
2018,9,21,16,0,753.0,74.0,2.6,31.9,377.0,745.3,561.09
2018,9,21,16,15,701.5,70.0,2.6,31.0,321.5,684.1,521.81
2018,9,21,16,30,650.0,66.0,2.6,30.1,266.0,628.24,484.71
2018,9,21,16,45,547.0,57.0,2.55,29.15,203.5,522.0,408.19
2018,9,21,17,0,444.0,48.0,2.5,28.2,141.0,420.06,331.15
2018,9,21,17,15,309.5,39.5,2.3,26.95,95.5,302.48,237.04
2018,9,21,17,30,175.0,31.0,2.1,25.7,50.0,189.72,141.73
2018,9,21,17,45,95.0,18.0,1.9,24.45,27.5,104.64,8.38
2018,9,21,18,0,15.0,5.0,1.7,23.2,5.0,13.24,0.0
2018,9,21,18,15,7.5,2.5,1.65,22.6,2.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.5,0.15,18.3,1.5,0.0,0.0
2018,9,22,6,0,0.0,3.0,0.2,18.4,3.0,2.73,0.0
2018,9,22,6,15,38.5,13.5,0.2,18.9,18.0,11.28,0.0
2018,9,22,6,30,77.0,24.0,0.2,19.4,33.0,19.73,10.95
2018,9,22,6,45,67.0,36.0,0.25,19.95,46.5,30.71,20.97
2018,9,22,7,0,57.0,48.0,0.3,20.5,60.0,40.31,29.58
2018,9,22,7,15,29.0,71.0,0.35,21.25,77.0,60.07,46.74
2018,9,22,7,30,1.0,94.0,0.4,22.0,94.0,79.84,63.54
2018,9,22,7,45,47.0,126.0,0.45,22.75,145.0,100.71,80.88
2018,9,22,8,0,93.0,158.0,0.5,23.5,196.0,122.97,98.98
2018,9,22,8,15,362.5,141.5,0.55,24.7,317.0,94.46,74.45
2018,9,22,8,30,632.0,125.0,0.6,25.9,438.0,81.98,63.55
2018,9,22,8,45,748.0,106.5,0.7,27.1,511.0,76.56,49.28
2018,9,22,9,0,864.0,88.0,0.8,28.3,584.0,124.9,63.34
2018,9,22,9,15,878.0,90.5,0.9,29.2,625.0,188.65,104.89
2018,9,22,9,30,892.0,93.0,1.0,30.1,666.0,245.06,147.61
2018,9,22,9,45,902.0,95.5,1.1,30.95,701.0,301.32,193.24
2018,9,22,10,0,912.0,98.0,1.2,31.8,736.0,357.76,239.52
2018,9,22,10,15,920.0,99.0,1.3,32.3,764.0,412.27,284.23
2018,9,22,10,30,928.0,100.0,1.4,32.8,792.0,466.25,327.5
2018,9,22,10,45,933.0,101.0,1.5,33.25,812.0,518.11,368.13
2018,9,22,11,0,938.0,102.0,1.6,33.7,832.0,568.7,406.66
2018,9,22,11,15,941.5,102.0,1.7,33.9,844.0,616.12,442.36
2018,9,22,11,30,945.0,102.0,1.8,34.1,856.0,661.69,475.9
2018,9,22,11,45,946.0,102.0,1.9,34.3,860.0,703.62,506.24
2018,9,22,12,0,947.0,102.0,2.0,34.5,864.0,743.1,534.35
2018,9,22,12,15,947.5,101.0,2.05,34.5,859.5,778.69,559.06
2018,9,22,12,30,948.0,100.0,2.1,34.5,855.0,811.43,580.66
2018,9,22,12,45,947.0,98.5,2.2,34.5,842.5,839.53,599.67
2018,9,22,13,0,946.0,97.0,2.3,34.5,830.0,864.41,616.71
2018,9,22,13,15,941.0,95.5,2.4,34.3,808.5,882.68,630.15
2018,9,22,13,30,936.0,94.0,2.5,34.1,787.0,897.38,641.51
2018,9,22,13,45,929.0,92.5,2.6,33.9,758.5,906.77,649.65
2018,9,22,14,0,922.0,91.0,2.7,33.7,730.0,912.53,655.66
2018,9,22,14,15,911.5,88.5,2.8,33.35,694.0,910.45,657.19
2018,9,22,14,30,901.0,86.0,2.9,33.0,658.0,904.74,656.54
2018,9,22,14,45,887.0,84.0,3.0,32.65,616.5,893.0,652.06
2018,9,22,15,0,873.0,82.0,3.1,32.3,575.0,877.92,645.44
2018,9,22,15,15,853.0,79.5,3.1,32.3,528.0,862.16,636.84
2018,9,22,15,30,833.0,77.0,3.1,32.3,481.0,835.18,620.66
2018,9,22,15,45,771.0,79.0,3.15,31.25,422.0,775.45,584.58
2018,9,22,16,0,709.0,81.0,3.2,30.2,363.0,719.61,550.1
2018,9,22,16,15,609.0,81.0,3.05,29.3,299.0,626.03,485.7
2018,9,22,16,30,509.0,81.0,2.9,28.4,235.0,534.13,420.04
2018,9,22,16,45,481.5,68.0,2.8,27.5,191.0,484.51,383.69
2018,9,22,17,0,454.0,55.0,2.7,26.6,147.0,434.73,344.46
2018,9,22,17,15,351.0,45.5,2.4,25.45,104.0,337.17,264.79
2018,9,22,17,30,248.0,36.0,2.1,24.3,61.0,247.3,184.06
2018,9,22,17,45,142.0,21.5,1.8,23.1,34.0,138.51,0.0
2018,9,22,18,0,36.0,7.0,1.5,21.9,7.0,27.09,0.0
2018,9,22,18,15,18.0,3.5,1.4,21.35,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,23,5,45,26.5,4.0,1.05,15.35,4.5,0.0,0.0
2018,9,23,6,0,53.0,8.0,1.1,15.5,9.0,7.28,0.0
2018,9,23,6,15,155.5,21.0,1.2,16.15,36.0,16.55,0.8
2018,9,23,6,30,258.0,34.0,1.3,16.8,63.0,26.46,16.64
2018,9,23,6,45,369.5,43.0,1.35,17.45,109.0,33.61,23.64
2018,9,23,7,0,481.0,52.0,1.4,18.1,155.0,39.69,29.28
2018,9,23,7,15,501.5,63.5,1.4,18.85,196.5,47.24,35.98
2018,9,23,7,30,522.0,75.0,1.4,19.6,238.0,54.37,42.12
2018,9,23,7,45,501.5,92.0,1.35,20.4,271.0,65.16,51.26
2018,9,23,8,0,481.0,109.0,1.3,21.2,304.0,75.57,59.88
2018,9,23,8,15,520.0,124.0,1.3,22.2,359.0,84.24,66.8
2018,9,23,8,30,559.0,139.0,1.3,23.2,414.0,92.02,72.85
2018,9,23,8,45,716.0,111.0,1.3,24.25,497.5,77.51,60.13
2018,9,23,9,0,873.0,83.0,1.3,25.3,581.0,128.75,67.48
2018,9,23,9,15,885.5,85.5,1.4,26.25,621.5,184.3,102.82
2018,9,23,9,30,898.0,88.0,1.5,27.2,662.0,240.72,146.22
2018,9,23,9,45,906.5,91.0,1.6,28.2,696.5,297.2,192.76
2018,9,23,10,0,915.0,94.0,1.7,29.2,731.0,353.71,239.86
2018,9,23,10,15,922.5,95.0,1.8,29.75,758.5,408.1,285.28
2018,9,23,10,30,930.0,96.0,1.9,30.3,786.0,461.89,329.2
2018,9,23,10,45,935.5,96.5,1.95,30.85,806.0,513.55,370.19
2018,9,23,11,0,941.0,97.0,2.0,31.4,826.0,563.96,408.96
2018,9,23,11,15,944.0,97.5,2.1,31.7,838.0,611.53,445.21
2018,9,23,11,30,947.0,98.0,2.2,32.0,850.0,657.21,479.2
2018,9,23,11,45,947.5,98.0,2.3,32.3,853.5,698.76,509.57
2018,9,23,12,0,948.0,98.0,2.4,32.6,857.0,737.82,537.63
2018,9,23,12,15,949.0,97.0,2.5,32.65,853.0,773.63,563.11
2018,9,23,12,30,950.0,96.0,2.6,32.7,849.0,806.63,585.45
2018,9,23,12,45,942.5,97.0,2.7,32.75,834.0,832.1,602.85
2018,9,23,13,0,935.0,98.0,2.8,32.8,819.0,854.11,618.11
2018,9,23,13,15,880.5,116.0,2.9,32.65,780.5,851.45,617.8
2018,9,23,13,30,826.0,134.0,3.0,32.5,742.0,851.49,619.57
2018,9,23,13,45,867.0,113.5,3.1,32.35,730.0,881.08,641.02
2018,9,23,14,0,908.0,93.0,3.2,32.2,718.0,899.84,655.25
2018,9,23,14,15,904.5,88.5,3.3,31.9,684.5,901.5,658.88
2018,9,23,14,30,901.0,84.0,3.4,31.6,651.0,899.53,660.39
2018,9,23,14,45,868.5,85.5,3.5,31.3,603.0,875.61,647.34
2018,9,23,15,0,836.0,87.0,3.6,31.0,555.0,856.96,637.92
2018,9,23,15,15,819.0,81.0,3.6,31.0,507.5,831.5,622.48
2018,9,23,15,30,802.0,75.0,3.6,31.0,460.0,803.03,604.88
2018,9,23,15,45,771.5,73.0,3.7,29.95,410.5,765.53,583.63
2018,9,23,16,0,741.0,71.0,3.8,28.9,361.0,726.03,560.18
2018,9,23,16,15,682.5,68.5,3.7,28.0,306.5,666.42,520.03
2018,9,23,16,30,624.0,66.0,3.6,27.1,252.0,603.11,475.51
2018,9,23,16,45,558.0,58.5,3.5,26.25,200.0,528.24,419.91
2018,9,23,17,0,492.0,51.0,3.4,25.4,148.0,455.37,362.88
2018,9,23,17,15,379.0,42.0,3.2,24.3,103.5,351.0,277.12
2018,9,23,17,30,266.0,33.0,3.0,23.2,59.0,253.23,186.87
2018,9,23,17,45,147.0,18.5,2.75,22.1,31.5,134.38,0.0
2018,9,23,18,0,28.0,4.0,2.5,21.0,4.0,3.64,0.0
2018,9,23,18,15,14.0,2.0,2.4,20.45,2.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,24,5,45,46.5,5.0,0.6,14.85,5.5,0.0,0.0
2018,9,24,6,0,93.0,10.0,0.6,15.0,11.0,9.1,0.0
2018,9,24,6,15,254.0,22.0,0.75,15.75,45.0,18.43,0.0
2018,9,24,6,30,415.0,34.0,0.9,16.5,79.0,27.86,17.75
2018,9,24,6,45,438.0,46.0,1.1,17.2,117.0,36.6,26.23
2018,9,24,7,0,461.0,58.0,1.3,17.9,155.0,44.88,33.83
2018,9,24,7,15,586.0,58.5,1.35,18.8,217.0,43.7,32.87
2018,9,24,7,30,711.0,59.0,1.4,19.7,279.0,47.12,35.78
2018,9,24,7,45,707.0,70.0,1.45,20.55,321.5,54.57,42.07
2018,9,24,8,0,703.0,81.0,1.5,21.4,364.0,56.0,43.03
2018,9,24,8,15,611.5,113.5,1.55,22.55,382.0,76.85,60.47
2018,9,24,8,30,520.0,146.0,1.6,23.7,400.0,96.89,76.85
2018,9,24,8,45,485.5,173.5,1.65,24.85,428.5,116.1,92.19
2018,9,24,9,0,451.0,201.0,1.7,26.0,457.0,164.53,110.04
2018,9,24,9,15,500.0,201.0,1.8,26.95,503.5,201.93,132.3
2018,9,24,9,30,549.0,201.0,1.9,27.9,550.0,244.59,162.63
2018,9,24,9,45,700.0,157.5,2.0,28.8,627.0,283.66,189.22
2018,9,24,10,0,851.0,114.0,2.1,29.7,704.0,342.56,233.25
2018,9,24,10,15,854.5,118.0,2.1,30.2,730.0,395.65,277.4
2018,9,24,10,30,858.0,122.0,2.1,30.7,756.0,448.01,319.9
2018,9,24,10,45,781.0,159.0,2.1,31.15,747.5,490.43,354.36
2018,9,24,11,0,704.0,196.0,2.1,31.6,739.0,522.04,379.33
2018,9,24,11,15,605.0,244.0,2.05,31.85,715.5,546.23,397.56
2018,9,24,11,30,506.0,292.0,2.0,32.1,692.0,560.5,407.59
2018,9,24,11,45,590.0,259.0,1.95,32.3,727.5,613.35,445.71
2018,9,24,12,0,674.0,226.0,1.9,32.5,763.0,671.45,486.62
2018,9,24,12,15,786.0,171.5,1.85,32.6,794.0,729.09,527.56
2018,9,24,12,30,898.0,117.0,1.8,32.7,825.0,785.89,566.58
2018,9,24,12,45,916.5,106.0,1.75,32.75,818.5,818.52,587.06
2018,9,24,13,0,935.0,95.0,1.7,32.8,812.0,848.51,605.93
2018,9,24,13,15,929.0,94.5,1.65,32.8,790.5,866.58,617.27
2018,9,24,13,30,923.0,94.0,1.6,32.8,769.0,881.13,626.54
2018,9,24,13,45,915.0,93.0,1.6,32.75,740.5,889.91,632.99
2018,9,24,14,0,907.0,92.0,1.6,32.7,712.0,895.09,637.37
2018,9,24,14,15,895.5,90.0,1.6,32.5,676.0,892.52,637.43
2018,9,24,14,30,884.0,88.0,1.6,32.3,640.0,886.4,635.45
2018,9,24,14,45,868.5,86.0,1.6,32.15,598.5,873.34,629.05
2018,9,24,15,0,853.0,84.0,1.6,32.0,557.0,865.26,626.02
2018,9,24,15,15,826.0,82.5,1.6,32.0,508.5,836.58,609.21
2018,9,24,15,30,799.0,81.0,1.6,32.0,460.0,805.15,590.61
2018,9,24,15,45,735.0,82.0,1.65,31.25,401.5,743.13,553.24
2018,9,24,16,0,671.0,83.0,1.7,30.5,343.0,685.74,517.87
2018,9,24,16,15,619.0,77.5,1.7,29.55,290.5,624.98,478.56
2018,9,24,16,30,567.0,72.0,1.7,28.6,238.0,564.23,437.32
2018,9,24,16,45,493.0,63.5,1.7,27.7,187.0,483.78,378.99
2018,9,24,17,0,419.0,55.0,1.7,26.8,136.0,405.78,318.65
2018,9,24,17,15,303.5,44.0,1.7,25.5,93.0,297.48,231.63
2018,9,24,17,30,188.0,33.0,1.7,24.2,50.0,203.78,144.94
2018,9,24,17,45,104.0,18.5,1.65,22.95,27.0,79.81,0.0
2018,9,24,18,0,20.0,4.0,1.6,21.7,4.0,0.0,0.0
2018,9,24,18,15,10.0,2.0,1.55,21.1,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,15.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,15.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,25,5,45,10.5,2.5,0.5,16.35,2.5,0.0,0.0
2018,9,25,6,0,21.0,5.0,0.6,16.6,5.0,4.55,0.0
2018,9,25,6,15,78.5,18.5,0.65,17.5,25.5,15.19,0.0
2018,9,25,6,30,136.0,32.0,0.7,18.4,46.0,24.72,14.88
2018,9,25,6,45,321.0,40.5,0.75,19.3,100.0,31.51,21.59
2018,9,25,7,0,506.0,49.0,0.8,20.2,154.0,37.49,27.08
2018,9,25,7,15,338.0,79.5,0.8,21.0,158.0,58.43,45.35
2018,9,25,7,30,170.0,110.0,0.8,21.8,162.0,81.71,65.24
2018,9,25,7,45,421.0,99.0,0.8,22.55,259.5,70.02,54.93
2018,9,25,8,0,672.0,88.0,0.8,23.3,357.0,61.05,46.98
2018,9,25,8,15,756.0,81.0,0.8,24.5,419.5,60.22,45.89
2018,9,25,8,30,840.0,74.0,0.8,25.7,482.0,54.12,40.37
2018,9,25,8,45,859.0,76.5,0.75,26.85,528.0,67.98,51.6
2018,9,25,9,0,878.0,79.0,0.7,28.0,574.0,122.71,62.75
2018,9,25,9,15,892.5,81.0,0.65,28.7,615.0,178.31,96.75
2018,9,25,9,30,907.0,83.0,0.6,29.4,656.0,234.98,139.15
2018,9,25,9,45,917.5,84.0,0.55,30.1,690.5,290.79,184.06
2018,9,25,10,0,928.0,85.0,0.5,30.8,725.0,346.74,229.55
2018,9,25,10,15,935.0,86.5,0.5,31.2,752.5,401.8,274.2
2018,9,25,10,30,942.0,88.0,0.5,31.6,780.0,456.21,317.14
2018,9,25,10,45,947.0,88.5,0.45,32.0,799.5,507.99,356.45
2018,9,25,11,0,952.0,89.0,0.4,32.4,819.0,558.45,393.27
2018,9,25,11,15,954.5,89.0,0.4,32.65,830.5,605.55,427.22
2018,9,25,11,30,957.0,89.0,0.4,32.9,842.0,650.66,458.76
2018,9,25,11,45,957.5,89.5,0.4,33.15,845.5,692.77,487.4
2018,9,25,12,0,958.0,90.0,0.4,33.4,849.0,732.38,513.66
2018,9,25,12,15,956.5,89.5,0.45,33.5,843.5,766.95,536.78
2018,9,25,12,30,955.0,89.0,0.5,33.6,838.0,798.52,556.8
2018,9,25,12,45,950.5,89.5,0.5,33.75,824.5,825.68,573.17
2018,9,25,13,0,946.0,90.0,0.5,33.9,811.0,849.5,587.52
2018,9,25,13,15,940.5,89.0,0.6,33.85,789.5,867.52,600.71
2018,9,25,13,30,935.0,88.0,0.7,33.8,768.0,881.99,611.94
2018,9,25,13,45,927.5,86.5,0.8,33.8,739.0,890.62,619.67
2018,9,25,14,0,920.0,85.0,0.9,33.8,710.0,895.6,625.35
2018,9,25,14,15,909.0,83.0,1.0,33.65,674.0,893.36,627.1
2018,9,25,14,30,898.0,81.0,1.1,33.5,638.0,887.52,626.76
2018,9,25,14,45,883.5,79.0,1.2,33.4,596.5,875.14,622.24
2018,9,25,15,0,869.0,77.0,1.3,33.3,555.0,859.45,615.64
2018,9,25,15,15,845.0,75.5,1.3,33.3,507.5,841.22,605.88
2018,9,25,15,30,821.0,74.0,1.3,33.3,460.0,812.17,589.05
2018,9,25,15,45,785.5,71.5,1.45,32.6,407.5,769.66,566.32
2018,9,25,16,0,750.0,69.0,1.6,31.9,355.0,725.27,541.24
2018,9,25,16,15,653.0,70.5,1.5,30.95,293.5,640.54,485.24
2018,9,25,16,30,556.0,72.0,1.4,30.0,232.0,553.48,425.31
2018,9,25,16,45,464.0,63.5,1.35,29.05,178.5,460.17,357.8
2018,9,25,17,0,372.0,55.0,1.3,28.1,125.0,370.4,288.5
2018,9,25,17,15,274.5,43.0,1.25,26.9,85.5,275.72,212.21
2018,9,25,17,30,177.0,31.0,1.2,25.7,46.0,192.66,131.29
2018,9,25,17,45,101.5,18.0,1.2,24.45,25.0,77.43,0.0
2018,9,25,18,0,26.0,5.0,1.2,23.2,4.0,0.0,0.0
2018,9,25,18,15,13.0,2.5,1.1,22.65,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,17.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,17.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,17.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,26,5,45,17.5,2.5,0.3,17.75,2.5,0.0,0.0
2018,9,26,6,0,35.0,5.0,0.3,17.9,5.0,4.55,0.0
2018,9,26,6,15,68.5,13.5,0.35,18.65,19.0,10.55,0.0
2018,9,26,6,30,102.0,22.0,0.4,19.4,33.0,16.9,8.28
2018,9,26,6,45,86.0,27.0,0.5,20.15,39.5,22.12,13.43
2018,9,26,7,0,70.0,32.0,0.6,20.9,46.0,25.85,16.9
2018,9,26,7,15,36.0,57.0,0.6,21.65,64.5,49.39,37.43
2018,9,26,7,30,2.0,82.0,0.6,22.4,83.0,70.52,55.51
2018,9,26,7,45,38.5,119.0,0.6,23.2,134.5,95.67,76.58
2018,9,26,8,0,75.0,156.0,0.6,24.0,186.0,121.09,97.35
2018,9,26,8,15,277.0,154.0,0.65,25.05,284.5,109.69,87.13
2018,9,26,8,30,479.0,152.0,0.7,26.1,383.0,100.79,79.16
2018,9,26,8,45,670.5,116.5,0.75,27.2,474.0,76.38,58.43
2018,9,26,9,0,862.0,81.0,0.8,28.3,565.0,121.17,62.52
2018,9,26,9,15,874.0,84.5,0.9,29.4,605.0,176.62,96.21
2018,9,26,9,30,886.0,88.0,1.0,30.5,645.0,232.93,138.2
2018,9,26,9,45,887.5,93.0,1.05,31.55,676.5,288.49,183.11
2018,9,26,10,0,889.0,98.0,1.1,32.6,708.0,343.37,228.02
2018,9,26,10,15,903.0,97.0,1.1,33.25,737.0,397.01,271.36
2018,9,26,10,30,917.0,96.0,1.1,33.9,766.0,450.68,313.61
2018,9,26,10,45,922.5,97.0,1.05,34.55,786.0,501.96,352.65
2018,9,26,11,0,928.0,98.0,1.0,35.2,806.0,552.02,389.29
2018,9,26,11,15,905.5,110.0,1.0,35.55,809.5,594.87,420.45
2018,9,26,11,30,883.0,122.0,1.0,35.9,813.0,633.9,447.93
2018,9,26,11,45,858.5,134.0,1.0,36.2,808.0,669.83,472.47
2018,9,26,12,0,834.0,146.0,1.0,36.5,803.0,701.48,493.51
2018,9,26,12,15,844.0,140.0,0.9,36.6,801.5,736.61,516.11
2018,9,26,12,30,854.0,134.0,0.8,36.7,800.0,769.57,536.65
2018,9,26,12,45,861.0,128.5,0.75,36.8,790.5,798.35,553.68
2018,9,26,13,0,868.0,123.0,0.7,36.9,781.0,824.36,568.84
2018,9,26,13,15,848.5,126.5,0.6,36.8,755.0,835.33,574.42
2018,9,26,13,30,829.0,130.0,0.5,36.7,729.0,842.53,577.88
2018,9,26,13,45,740.5,156.0,0.4,36.65,675.5,815.82,560.73
2018,9,26,14,0,652.0,182.0,0.3,36.6,622.0,780.52,538.63
2018,9,26,14,15,518.5,212.5,0.35,36.3,551.0,700.94,489.67
2018,9,26,14,30,385.0,243.0,0.4,36.0,480.0,609.57,431.8
2018,9,26,14,45,362.5,228.5,0.5,35.75,439.5,578.72,415.03
2018,9,26,15,0,340.0,214.0,0.6,35.5,399.0,546.18,395.95
2018,9,26,15,15,261.5,204.5,0.6,35.5,339.5,470.22,344.11
2018,9,26,15,30,183.0,195.0,0.6,35.5,280.0,378.74,280.25
2018,9,26,15,45,337.0,149.5,1.0,34.5,284.5,468.5,352.71
2018,9,26,16,0,491.0,104.0,1.4,33.5,289.0,552.05,418.84
2018,9,26,16,15,466.0,92.5,1.5,32.4,247.0,510.2,391.15
2018,9,26,16,30,441.0,81.0,1.6,31.3,205.0,467.8,362.3
2018,9,26,16,45,389.0,69.0,1.7,30.2,161.5,404.61,315.61
2018,9,26,17,0,337.0,57.0,1.8,29.1,118.0,343.57,267.81
2018,9,26,17,15,250.0,43.0,1.75,27.8,80.0,258.94,198.46
2018,9,26,17,30,163.0,29.0,1.7,26.5,42.0,177.5,114.9
2018,9,26,17,45,88.5,15.5,1.6,25.25,22.0,66.98,0.0
2018,9,26,18,0,14.0,2.0,1.5,24.0,2.0,0.0,0.0
2018,9,26,18,15,7.0,1.0,1.5,23.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,19.45,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,19.4,8.0,7.28,0.0
2018,9,27,6,15,146.0,20.0,1.05,19.75,32.0,15.84,0.0
2018,9,27,6,30,243.0,32.0,1.2,20.1,56.0,24.99,14.67
2018,9,27,6,45,136.0,34.5,1.35,20.45,49.5,26.08,16.74
2018,9,27,7,0,29.0,37.0,1.5,20.8,43.0,32.96,23.03
2018,9,27,7,15,14.5,52.0,1.5,21.2,55.0,45.37,33.96
2018,9,27,7,30,0.0,67.0,1.5,21.6,67.0,58.75,45.56
2018,9,27,7,45,0.5,86.5,1.5,22.0,86.5,74.85,59.27
2018,9,27,8,0,1.0,106.0,1.5,22.4,106.0,90.7,72.53
2018,9,27,8,15,9.0,134.5,1.45,23.05,138.5,113.01,90.91
2018,9,27,8,30,17.0,163.0,1.4,23.7,171.0,134.76,108.46
2018,9,27,8,45,106.0,170.0,1.3,24.3,228.5,126.21,100.7
2018,9,27,9,0,195.0,177.0,1.2,24.9,286.0,137.44,98.22
2018,9,27,9,15,465.5,153.0,1.15,25.6,437.5,161.82,103.4
2018,9,27,9,30,736.0,129.0,1.1,26.3,589.0,221.66,138.09
2018,9,27,9,45,749.0,132.0,1.1,27.0,622.0,271.92,178.8
2018,9,27,10,0,762.0,135.0,1.1,27.7,655.0,328.02,224.54
2018,9,27,10,15,675.5,169.0,1.1,28.1,643.0,364.59,257.7
2018,9,27,10,30,589.0,203.0,1.1,28.5,631.0,397.37,286.16
2018,9,27,10,45,578.5,218.0,1.15,28.9,647.5,439.89,319.41
2018,9,27,11,0,568.0,233.0,1.2,29.3,664.0,480.35,350.11
2018,9,27,11,15,627.0,216.0,1.2,29.4,698.5,530.8,387.49
2018,9,27,11,30,686.0,199.0,1.2,29.5,733.0,584.08,426.23
2018,9,27,11,45,662.0,212.0,1.25,29.65,729.0,614.59,448.27
2018,9,27,12,0,638.0,225.0,1.3,29.8,725.0,641.78,467.69
2018,9,27,12,15,756.5,170.5,1.3,29.8,759.5,703.16,512.03
2018,9,27,12,30,875.0,116.0,1.3,29.8,794.0,761.03,552.91
2018,9,27,12,45,887.0,108.5,1.35,29.8,786.0,791.06,572.85
2018,9,27,13,0,899.0,101.0,1.4,29.8,778.0,818.43,591.37
2018,9,27,13,15,702.5,174.5,1.4,29.85,694.5,767.39,557.82
2018,9,27,13,30,506.0,248.0,1.4,29.9,611.0,692.52,505.38
2018,9,27,13,45,490.5,244.5,1.45,29.95,585.0,689.2,504.97
2018,9,27,14,0,475.0,241.0,1.5,30.0,559.0,683.36,502.21
2018,9,27,14,15,451.0,234.5,1.55,29.95,524.0,664.64,490.86
2018,9,27,14,30,427.0,228.0,1.6,29.9,489.0,643.54,477.89
2018,9,27,14,45,381.5,221.5,1.65,29.8,442.5,586.05,439.5
2018,9,27,15,0,336.0,215.0,1.7,29.7,396.0,542.98,410.35
2018,9,27,15,15,356.5,188.5,1.7,29.7,365.5,531.41,404.53
2018,9,27,15,30,377.0,162.0,1.7,29.7,335.0,534.38,408.51
2018,9,27,15,45,360.0,146.5,1.85,29.0,296.5,499.99,386.37
2018,9,27,16,0,343.0,131.0,2.0,28.3,258.0,464.42,362.74
2018,9,27,16,15,242.5,114.5,2.0,27.45,197.5,344.26,272.38
2018,9,27,16,30,142.0,98.0,2.0,26.6,137.0,230.15,182.9
2018,9,27,16,45,89.0,75.5,2.0,25.75,98.0,161.76,127.64
2018,9,27,17,0,36.0,53.0,2.0,24.9,59.0,83.49,62.98
2018,9,27,17,15,31.5,36.5,2.0,24.0,40.5,61.58,44.13
2018,9,27,17,30,27.0,20.0,2.0,23.1,22.0,46.05,24.22
2018,9,27,17,45,20.0,10.5,2.0,22.2,11.5,21.42,0.0
2018,9,27,18,0,13.0,1.0,2.0,21.3,1.0,0.0,0.0
2018,9,27,18,15,6.5,0.5,2.0,20.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.1,1.0,0.91,0.0
2018,9,28,6,15,0.0,4.0,1.25,15.4,4.0,3.5,0.0
2018,9,28,6,30,0.0,7.0,1.3,15.7,7.0,6.14,0.0
2018,9,28,6,45,32.5,10.0,1.3,16.05,16.5,8.4,1.68
2018,9,28,7,0,65.0,13.0,1.3,16.4,26.0,9.58,2.84
2018,9,28,7,15,32.5,16.5,1.25,16.85,23.0,13.42,6.31
2018,9,28,7,30,0.0,20.0,1.2,17.3,20.0,17.59,10.02
2018,9,28,7,45,0.0,48.0,1.1,17.8,48.0,42.35,31.88
2018,9,28,8,0,0.0,76.0,1.0,18.3,76.0,67.07,53.3
2018,9,28,8,15,0.0,65.5,1.0,19.0,65.5,57.89,45.0
2018,9,28,8,30,0.0,55.0,1.0,19.7,55.0,48.59,36.68
2018,9,28,8,45,0.0,82.5,1.0,20.45,82.5,73.04,57.41
2018,9,28,9,0,0.0,110.0,1.0,21.2,110.0,96.17,73.12
2018,9,28,9,15,0.0,128.5,1.1,21.95,128.5,111.65,85.05
2018,9,28,9,30,0.0,147.0,1.2,22.7,147.0,127.22,96.91
2018,9,28,9,45,6.0,177.0,1.3,23.5,181.0,153.59,116.85
2018,9,28,10,0,12.0,207.0,1.4,24.3,215.0,180.79,137.18
2018,9,28,10,15,20.5,239.5,1.5,25.0,254.0,211.76,160.2
2018,9,28,10,30,29.0,272.0,1.6,25.7,293.0,239.27,180.39
2018,9,28,10,45,39.0,297.5,1.7,26.4,326.5,268.53,201.76
2018,9,28,11,0,49.0,323.0,1.8,27.1,360.0,299.46,224.2
2018,9,28,11,15,147.5,329.0,1.95,27.6,442.5,363.79,271.88
2018,9,28,11,30,246.0,335.0,2.1,28.1,525.0,439.08,327.22
2018,9,28,11,45,552.5,229.0,2.25,28.6,658.5,559.59,417.21
2018,9,28,12,0,859.0,123.0,2.4,29.1,792.0,689.95,512.59
2018,9,28,12,15,889.0,109.5,2.5,29.35,798.0,731.44,542.36
2018,9,28,12,30,919.0,96.0,2.6,29.6,804.0,771.43,570.16
2018,9,28,12,45,913.0,96.5,2.7,29.9,790.0,796.38,586.95
2018,9,28,13,0,907.0,97.0,2.8,30.2,776.0,818.03,601.67
2018,9,28,13,15,902.5,96.0,2.9,30.2,755.5,835.97,614.76
2018,9,28,13,30,898.0,95.0,3.0,30.2,735.0,850.53,625.76
2018,9,28,13,45,891.5,92.5,3.1,30.2,706.5,858.35,632.42
2018,9,28,14,0,885.0,90.0,3.2,30.2,678.0,862.65,636.93
2018,9,28,14,15,874.5,87.5,3.35,29.9,643.0,860.0,638.0
2018,9,28,14,30,864.0,85.0,3.5,29.6,608.0,853.88,636.87
2018,9,28,14,45,849.0,82.5,3.6,29.25,567.0,840.51,630.75
2018,9,28,15,0,834.0,80.0,3.7,28.9,526.0,831.94,628.01
2018,9,28,15,15,812.0,77.5,3.7,28.9,480.0,806.48,612.16
2018,9,28,15,30,790.0,75.0,3.7,28.9,434.0,778.27,594.33
2018,9,28,15,45,759.0,71.0,3.85,27.6,384.0,738.22,571.3
2018,9,28,16,0,728.0,67.0,4.0,26.3,334.0,696.25,545.88
2018,9,28,16,15,634.0,67.0,3.95,25.3,274.0,613.42,487.34
2018,9,28,16,30,540.0,67.0,3.9,24.3,214.0,528.38,424.63
2018,9,28,16,45,452.0,58.5,3.8,23.3,163.5,439.55,355.49
2018,9,28,17,0,364.0,50.0,3.7,22.3,113.0,354.21,285.14
2018,9,28,17,15,269.0,38.0,3.55,21.35,75.5,262.79,206.19
2018,9,28,17,30,174.0,26.0,3.4,20.4,38.0,174.24,96.32
2018,9,28,17,45,96.5,14.5,3.25,19.45,20.0,70.09,0.0
2018,9,28,18,0,19.0,3.0,3.1,18.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.05,17.95,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
