Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.35,9.4,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.3,9.6,2.0,0.0,0.0
2018,11,8,6,45,57.0,13.0,1.25,9.8,16.5,11.82,0.0
2018,11,8,7,0,100.0,24.0,1.2,10.0,31.0,19.48,4.84
2018,11,8,7,15,258.5,38.5,1.4,11.05,75.0,29.98,20.14
2018,11,8,7,30,417.0,53.0,1.6,12.1,119.0,43.14,32.55
2018,11,8,7,45,473.5,61.5,1.8,13.1,159.5,48.5,37.66
2018,11,8,8,0,530.0,70.0,2.0,14.1,200.0,53.79,42.46
2018,11,8,8,15,613.0,75.5,2.2,14.9,254.0,56.6,44.92
2018,11,8,8,30,696.0,81.0,2.4,15.7,308.0,59.51,47.34
2018,11,8,8,45,747.0,82.5,2.55,16.5,355.0,59.19,46.83
2018,11,8,9,0,798.0,84.0,2.7,17.3,402.0,65.01,51.67
2018,11,8,9,15,832.5,84.5,2.8,18.0,443.0,73.28,48.87
2018,11,8,9,30,867.0,85.0,2.9,18.7,484.0,123.73,66.95
2018,11,8,9,45,897.5,82.5,2.95,19.4,519.5,174.23,98.9
2018,11,8,10,0,928.0,80.0,3.0,20.1,555.0,232.12,144.03
2018,11,8,10,15,937.0,81.0,3.0,20.55,580.0,284.0,188.71
2018,11,8,10,30,946.0,82.0,3.0,21.0,605.0,335.26,234.02
2018,11,8,10,45,951.0,83.5,3.05,21.45,622.5,384.82,278.01
2018,11,8,11,0,956.0,85.0,3.1,21.9,640.0,432.97,320.15
2018,11,8,11,15,958.0,85.5,3.15,22.25,649.0,477.39,358.65
2018,11,8,11,30,960.0,86.0,3.2,22.6,658.0,519.73,394.58
2018,11,8,11,45,959.0,87.0,3.2,22.9,659.0,558.81,427.1
2018,11,8,12,0,958.0,88.0,3.2,23.2,660.0,595.28,456.82
2018,11,8,12,15,956.5,87.0,3.25,23.3,653.0,626.76,482.75
2018,11,8,12,30,955.0,86.0,3.3,23.4,646.0,655.27,506.02
2018,11,8,12,45,950.0,85.0,3.3,23.55,630.5,678.55,524.82
2018,11,8,13,0,945.0,84.0,3.3,23.7,615.0,698.5,540.91
2018,11,8,13,15,935.5,83.5,3.3,23.7,592.0,712.66,552.91
2018,11,8,13,30,926.0,83.0,3.3,23.7,569.0,723.32,562.26
2018,11,8,13,45,910.5,81.0,3.3,23.65,537.5,729.52,568.3
2018,11,8,14,0,895.0,79.0,3.3,23.6,506.0,727.64,568.14
2018,11,8,14,15,873.0,77.0,3.3,23.4,468.0,717.65,562.5
2018,11,8,14,30,851.0,75.0,3.3,23.2,430.0,704.22,554.36
2018,11,8,14,45,821.0,72.5,3.25,23.0,387.5,681.32,538.95
2018,11,8,15,0,791.0,70.0,3.2,22.8,345.0,655.43,521.01
2018,11,8,15,15,751.0,66.0,3.2,22.8,299.0,618.2,493.77
2018,11,8,15,30,711.0,62.0,3.2,22.8,253.0,584.16,467.44
2018,11,8,15,45,598.5,59.0,2.5,21.35,199.0,497.45,399.39
2018,11,8,16,0,486.0,56.0,1.8,19.9,145.0,411.45,329.48
2018,11,8,16,15,335.0,45.0,1.65,18.8,98.0,295.42,234.24
2018,11,8,16,30,184.0,34.0,1.5,17.7,51.0,188.41,137.33
2018,11,8,16,45,103.5,19.5,1.4,16.55,28.0,102.78,0.0
2018,11,8,17,0,23.0,5.0,1.3,15.4,5.0,16.92,0.0
2018,11,8,17,15,11.5,2.5,1.3,15.05,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,2.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,9,6,30,4.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,6,45,86.5,12.0,1.25,9.8,17.5,10.91,0.0
2018,11,9,7,0,169.0,24.0,1.2,10.1,35.0,18.95,2.83
2018,11,9,7,15,347.0,35.0,1.3,11.3,81.0,28.69,18.86
2018,11,9,7,30,525.0,46.0,1.4,12.5,127.0,37.13,27.16
2018,11,9,7,45,536.5,55.5,1.45,13.7,162.0,43.57,33.18
2018,11,9,8,0,548.0,65.0,1.5,14.9,197.0,49.75,38.74
2018,11,9,8,15,571.0,75.5,1.45,15.65,237.0,56.59,44.77
2018,11,9,8,30,594.0,86.0,1.4,16.4,277.0,63.18,50.44
2018,11,9,8,45,714.0,80.5,1.35,17.2,340.5,57.62,45.33
2018,11,9,9,0,834.0,75.0,1.3,18.0,404.0,58.07,45.48
2018,11,9,9,15,852.5,78.5,1.15,18.9,442.0,66.35,52.39
2018,11,9,9,30,871.0,82.0,1.0,19.8,480.0,118.99,63.29
2018,11,9,9,45,883.0,85.0,0.85,20.7,511.5,171.72,96.65
2018,11,9,10,0,895.0,88.0,0.7,21.6,543.0,224.8,137.29
2018,11,9,10,15,906.0,89.5,0.85,22.25,568.5,276.51,180.47
2018,11,9,10,30,917.0,91.0,1.0,22.9,594.0,327.96,224.53
2018,11,9,10,45,924.5,92.0,1.15,23.5,612.0,377.34,267.05
2018,11,9,11,0,932.0,93.0,1.3,24.1,630.0,427.92,309.74
2018,11,9,11,15,936.0,93.0,1.45,24.4,639.5,471.81,347.04
2018,11,9,11,30,940.0,93.0,1.6,24.7,649.0,513.81,382.12
2018,11,9,11,45,941.5,93.0,1.75,25.0,650.5,552.53,414.02
2018,11,9,12,0,943.0,93.0,1.9,25.3,652.0,588.83,443.47
2018,11,9,12,15,939.0,93.0,1.95,25.4,644.5,619.52,468.18
2018,11,9,12,30,935.0,93.0,2.0,25.5,637.0,647.17,490.26
2018,11,9,12,45,927.0,92.5,2.0,25.55,621.0,671.61,509.43
2018,11,9,13,0,919.0,92.0,2.0,25.6,605.0,690.45,524.41
2018,11,9,13,15,908.5,91.0,2.0,25.55,581.5,703.66,535.47
2018,11,9,13,30,898.0,90.0,2.0,25.5,558.0,713.32,543.94
2018,11,9,13,45,883.5,88.0,2.0,25.4,527.5,715.61,547.28
2018,11,9,14,0,869.0,86.0,2.0,25.3,497.0,714.32,548.07
2018,11,9,14,15,847.5,84.0,2.0,25.05,460.0,704.68,543.0
2018,11,9,14,30,826.0,82.0,2.0,24.8,423.0,691.62,535.43
2018,11,9,14,45,795.0,78.5,1.95,24.55,380.5,667.0,519.11
2018,11,9,15,0,764.0,75.0,1.9,24.3,338.0,639.41,500.35
2018,11,9,15,15,721.5,70.5,1.9,24.3,292.0,605.44,475.64
2018,11,9,15,30,679.0,66.0,1.9,24.3,246.0,565.1,445.23
2018,11,9,15,45,611.5,59.5,1.45,22.4,198.5,504.42,398.96
2018,11,9,16,0,544.0,53.0,1.0,20.5,151.0,443.49,349.95
2018,11,9,16,15,400.5,44.0,1.0,19.6,104.5,333.41,260.95
2018,11,9,16,30,257.0,35.0,1.0,18.7,58.0,233.23,166.66
2018,11,9,16,45,141.0,20.0,1.05,17.8,31.5,97.41,0.0
2018,11,9,17,0,25.0,5.0,1.1,16.9,5.0,4.55,0.0
2018,11,9,17,15,12.5,2.5,1.1,16.65,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,45,44.5,11.0,0.65,11.75,13.5,10.01,0.0
2018,11,10,7,0,89.0,22.0,0.6,11.8,27.0,17.89,0.22
2018,11,10,7,15,178.0,37.0,0.6,12.35,59.5,28.75,18.69
2018,11,10,7,30,267.0,52.0,0.6,12.9,92.0,39.89,29.52
2018,11,10,7,45,342.5,63.5,0.55,13.45,133.0,48.03,37.17
2018,11,10,8,0,418.0,75.0,0.5,14.0,174.0,55.98,44.43
2018,11,10,8,15,433.0,86.0,0.5,14.65,207.0,63.07,50.7
2018,11,10,8,30,448.0,97.0,0.5,15.3,240.0,69.92,56.6
2018,11,10,8,45,491.0,105.5,0.45,15.9,281.0,74.97,60.8
2018,11,10,9,0,534.0,114.0,0.4,16.5,322.0,79.93,64.83
2018,11,10,9,15,591.0,117.0,0.55,17.45,367.5,84.19,68.13
2018,11,10,9,30,648.0,120.0,0.7,18.4,413.0,125.62,77.16
2018,11,10,9,45,700.0,120.5,0.85,19.3,456.5,170.2,103.93
2018,11,10,10,0,752.0,121.0,1.0,20.2,500.0,219.55,140.12
2018,11,10,10,15,770.0,124.0,1.05,20.6,528.0,267.82,179.98
2018,11,10,10,30,788.0,127.0,1.1,21.0,556.0,316.81,221.46
2018,11,10,10,45,795.5,129.0,1.15,21.45,573.5,362.11,260.35
2018,11,10,11,0,803.0,131.0,1.2,21.9,591.0,406.63,298.05
2018,11,10,11,15,808.0,131.5,1.25,22.15,600.5,447.82,332.75
2018,11,10,11,30,813.0,132.0,1.3,22.4,610.0,487.56,365.56
2018,11,10,11,45,814.0,132.0,1.3,22.65,611.0,523.26,394.43
2018,11,10,12,0,815.0,132.0,1.3,22.9,612.0,556.83,421.04
2018,11,10,12,15,796.5,136.5,1.4,22.95,601.5,581.77,441.72
2018,11,10,12,30,778.0,141.0,1.5,23.0,591.0,603.28,459.57
2018,11,10,12,45,751.5,145.5,1.55,23.1,571.5,616.53,470.78
2018,11,10,13,0,725.0,150.0,1.6,23.2,552.0,626.02,479.08
2018,11,10,13,15,711.5,147.5,1.7,23.1,529.0,633.32,486.6
2018,11,10,13,30,698.0,145.0,1.8,23.0,506.0,637.44,491.74
2018,11,10,13,45,678.5,141.0,1.85,22.9,476.0,632.86,490.26
2018,11,10,14,0,659.0,137.0,1.9,22.8,446.0,625.08,486.41
2018,11,10,14,15,632.5,132.0,1.9,22.45,410.5,608.36,476.09
2018,11,10,14,30,606.0,127.0,1.9,22.1,375.0,588.66,463.4
2018,11,10,14,45,571.0,119.5,1.9,21.75,335.0,554.26,439.52
2018,11,10,15,0,536.0,112.0,1.9,21.4,295.0,522.16,416.68
2018,11,10,15,15,492.0,101.5,1.9,21.4,252.0,478.74,383.87
2018,11,10,15,30,448.0,91.0,1.9,21.4,209.0,434.36,349.26
2018,11,10,15,45,382.0,77.0,1.4,19.45,164.0,370.74,299.18
2018,11,10,16,0,316.0,63.0,0.9,17.5,119.0,308.0,247.73
2018,11,10,16,15,231.0,47.0,0.95,16.7,81.5,232.59,184.17
2018,11,10,16,30,146.0,31.0,1.0,15.9,44.0,160.38,112.96
2018,11,10,16,45,80.5,17.5,1.05,15.1,24.0,60.91,0.0
2018,11,10,17,0,15.0,4.0,1.1,14.3,4.0,3.64,0.0
2018,11,10,17,15,7.5,2.0,1.05,14.0,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,45,34.5,10.5,1.25,9.5,12.5,9.55,0.0
2018,11,11,7,0,69.0,21.0,1.2,9.6,25.0,17.08,0.0
2018,11,11,7,15,174.0,37.0,1.15,10.4,59.5,28.8,18.68
2018,11,11,7,30,279.0,53.0,1.1,11.2,94.0,40.77,30.42
2018,11,11,7,45,342.5,64.5,1.05,12.0,132.5,48.87,38.08
2018,11,11,8,0,406.0,76.0,1.0,12.8,171.0,56.76,45.3
2018,11,11,8,15,426.0,87.0,1.15,13.65,204.5,63.87,51.6
2018,11,11,8,30,446.0,98.0,1.3,14.5,238.0,70.74,57.52
2018,11,11,8,45,513.0,104.5,1.45,15.4,286.5,74.54,60.59
2018,11,11,9,0,580.0,111.0,1.6,16.3,335.0,79.12,64.27
2018,11,11,9,15,651.0,113.5,1.6,17.05,387.5,80.25,64.91
2018,11,11,9,30,722.0,116.0,1.6,17.8,440.0,125.17,75.44
2018,11,11,9,45,743.0,120.5,1.65,18.55,473.5,173.0,105.2
2018,11,11,10,0,764.0,125.0,1.7,19.3,507.0,222.38,142.76
2018,11,11,10,15,778.5,126.5,1.65,19.8,532.0,269.22,181.76
2018,11,11,10,30,793.0,128.0,1.6,20.3,557.0,316.38,222.11
2018,11,11,10,45,803.0,129.5,1.55,20.8,575.0,362.21,261.51
2018,11,11,11,0,813.0,131.0,1.5,21.3,593.0,407.46,299.78
2018,11,11,11,15,817.5,131.5,1.5,21.65,602.5,448.82,334.64
2018,11,11,11,30,822.0,132.0,1.5,22.0,612.0,488.67,367.47
2018,11,11,11,45,823.5,131.5,1.45,22.35,613.0,524.45,396.25
2018,11,11,12,0,825.0,131.0,1.4,22.7,614.0,558.09,422.66
2018,11,11,12,15,826.5,129.0,1.4,22.85,608.5,588.0,446.34
2018,11,11,12,30,828.0,127.0,1.4,23.0,603.0,615.42,467.78
2018,11,11,12,45,803.5,127.5,1.35,23.2,580.0,627.09,477.12
2018,11,11,13,0,779.0,128.0,1.3,23.4,557.0,634.93,483.54
2018,11,11,13,15,771.0,125.5,1.2,23.4,536.0,646.56,492.53
2018,11,11,13,30,763.0,123.0,1.1,23.4,515.0,655.1,499.07
2018,11,11,13,45,750.5,118.0,1.0,23.4,486.0,654.82,499.33
2018,11,11,14,0,738.0,113.0,0.9,23.4,457.0,651.33,497.28
2018,11,11,14,15,723.0,106.0,0.85,23.2,422.0,640.78,491.12
2018,11,11,14,30,708.0,99.0,0.8,23.0,387.0,627.17,482.69
2018,11,11,14,45,682.0,94.5,0.75,22.75,349.0,605.91,468.51
2018,11,11,15,0,656.0,90.0,0.7,22.5,311.0,582.01,452.05
2018,11,11,15,15,616.5,83.5,0.7,22.5,269.0,544.33,424.96
2018,11,11,15,30,577.0,77.0,0.7,22.5,227.0,504.74,395.44
2018,11,11,15,45,510.0,67.5,0.55,21.1,181.0,442.64,348.39
2018,11,11,16,0,443.0,58.0,0.4,19.7,135.0,380.39,299.05
2018,11,11,16,15,345.5,45.5,0.4,19.15,94.5,297.68,230.91
2018,11,11,16,30,248.0,33.0,0.4,18.6,54.0,221.98,151.41
2018,11,11,16,45,136.5,18.5,0.4,18.0,29.0,92.71,0.0
2018,11,11,17,0,25.0,4.0,0.4,17.4,4.0,0.0,0.0
2018,11,11,17,15,12.5,2.0,0.45,17.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,6,45,36.5,10.0,1.6,8.7,12.0,9.1,0.0
2018,11,12,7,0,73.0,20.0,1.6,9.0,24.0,16.3,0.0
2018,11,12,7,15,183.5,36.0,1.75,10.2,59.0,28.07,17.83
2018,11,12,7,30,294.0,52.0,1.9,11.4,94.0,40.1,29.71
2018,11,12,7,45,379.0,62.0,2.0,12.6,136.5,47.17,36.41
2018,11,12,8,0,464.0,72.0,2.1,13.8,179.0,56.17,44.55
2018,11,12,8,15,460.5,84.0,2.2,14.7,208.5,61.95,49.67
2018,11,12,8,30,457.0,96.0,2.3,15.6,238.0,69.49,56.18
2018,11,12,8,45,547.0,99.5,2.4,16.45,292.5,72.34,58.43
2018,11,12,9,0,637.0,103.0,2.5,17.3,347.0,73.36,59.01
2018,11,12,9,15,704.0,102.5,2.6,18.25,396.0,71.35,56.92
2018,11,12,9,30,771.0,102.0,2.7,19.2,445.0,115.07,66.11
2018,11,12,9,45,796.0,102.5,2.75,20.2,478.0,162.54,94.35
2018,11,12,10,0,821.0,103.0,2.8,21.2,511.0,216.73,135.23
2018,11,12,10,15,835.0,104.5,2.8,21.9,536.5,265.27,175.67
2018,11,12,10,30,849.0,106.0,2.8,22.6,562.0,313.99,217.57
2018,11,12,10,45,859.0,106.0,2.75,23.35,579.5,360.08,257.52
2018,11,12,11,0,869.0,106.0,2.7,24.1,597.0,405.43,296.25
2018,11,12,11,15,874.0,107.0,2.55,24.4,607.0,448.74,332.94
2018,11,12,11,30,879.0,108.0,2.4,24.7,617.0,490.46,367.37
2018,11,12,11,45,881.5,107.0,2.2,25.05,618.5,527.33,397.01
2018,11,12,12,0,884.0,106.0,2.0,25.4,620.0,561.99,424.0
2018,11,12,12,15,883.5,105.0,1.85,25.45,614.0,592.64,447.93
2018,11,12,12,30,883.0,104.0,1.7,25.5,608.0,620.57,469.23
2018,11,12,12,45,880.5,101.5,1.55,25.6,593.5,642.96,485.94
2018,11,12,13,0,878.0,99.0,1.4,25.7,579.0,662.26,500.01
2018,11,12,13,15,869.0,97.0,1.3,25.65,556.5,674.76,509.64
2018,11,12,13,30,860.0,95.0,1.2,25.6,534.0,683.87,516.72
2018,11,12,13,45,846.0,92.5,1.05,25.5,504.5,685.69,518.16
2018,11,12,14,0,832.0,90.0,0.9,25.4,475.0,684.06,517.04
2018,11,12,14,15,811.5,87.0,0.85,25.15,439.0,674.04,511.37
2018,11,12,14,30,791.0,84.0,0.8,24.9,403.0,660.71,503.29
2018,11,12,14,45,762.0,80.0,0.75,24.65,362.0,641.42,490.64
2018,11,12,15,0,733.0,76.0,0.7,24.4,321.0,615.89,473.25
2018,11,12,15,15,690.0,70.5,0.7,24.4,276.0,576.66,445.46
2018,11,12,15,30,647.0,65.0,0.7,24.4,231.0,535.63,415.25
2018,11,12,15,45,560.5,59.0,0.65,22.6,182.5,464.47,363.25
2018,11,12,16,0,474.0,53.0,0.6,20.8,134.0,393.6,308.65
2018,11,12,16,15,314.5,41.5,0.7,20.0,88.5,274.45,212.82
2018,11,12,16,30,155.0,30.0,0.8,19.2,43.0,161.11,106.49
2018,11,12,16,45,87.5,17.0,0.85,18.4,23.5,63.86,0.0
2018,11,12,17,0,20.0,4.0,0.9,17.6,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.95,17.2,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.25,8.0,6.82,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.4,16.0,13.24,0.0
2018,11,13,7,15,11.0,31.0,1.15,11.8,32.0,26.38,16.04
2018,11,13,7,30,6.0,47.0,1.1,12.2,48.0,39.88,29.37
2018,11,13,7,45,22.0,65.5,1.05,12.65,70.5,53.71,42.18
2018,11,13,8,0,38.0,84.0,1.0,13.1,93.0,67.87,55.05
2018,11,13,8,15,31.0,90.0,1.15,13.8,98.0,73.46,60.04
2018,11,13,8,30,24.0,96.0,1.3,14.5,103.0,78.76,64.59
2018,11,13,8,45,41.0,124.0,1.45,15.2,138.5,98.69,81.83
2018,11,13,9,0,58.0,152.0,1.6,15.9,174.0,117.71,97.97
2018,11,13,9,15,95.0,169.5,1.65,16.5,209.5,129.98,108.08
2018,11,13,9,30,132.0,187.0,1.7,17.1,245.0,146.74,112.54
2018,11,13,9,45,211.5,194.0,1.75,17.75,294.5,172.03,127.55
2018,11,13,10,0,291.0,201.0,1.8,18.4,344.0,201.16,146.57
2018,11,13,10,15,198.0,214.5,2.05,19.25,314.0,214.17,161.03
2018,11,13,10,30,105.0,228.0,2.3,20.1,284.0,216.08,166.16
2018,11,13,10,45,182.0,237.0,2.5,21.0,337.5,253.85,193.97
2018,11,13,11,0,259.0,246.0,2.7,21.9,391.0,300.62,229.33
2018,11,13,11,15,288.5,237.5,2.6,22.25,401.5,321.65,246.2
2018,11,13,11,30,318.0,229.0,2.5,22.6,412.0,343.89,264.13
2018,11,13,11,45,187.0,228.5,2.45,22.95,336.0,295.32,228.25
2018,11,13,12,0,56.0,228.0,2.4,23.3,260.0,234.29,181.22
2018,11,13,12,15,233.5,218.0,2.25,23.15,350.5,335.92,261.37
2018,11,13,12,30,411.0,208.0,2.1,23.0,441.0,445.86,346.06
2018,11,13,12,45,478.0,188.5,1.95,22.85,453.0,483.01,374.88
2018,11,13,13,0,545.0,169.0,1.8,22.7,465.0,520.84,404.42
2018,11,13,13,15,375.0,189.0,1.7,22.4,389.0,437.72,342.1
2018,11,13,13,30,205.0,209.0,1.6,22.1,313.0,347.92,273.21
2018,11,13,13,45,157.5,202.5,1.45,21.8,280.0,316.08,249.16
2018,11,13,14,0,110.0,196.0,1.3,21.5,247.0,282.76,223.24
2018,11,13,14,15,98.0,173.0,1.1,21.15,215.5,242.32,192.28
2018,11,13,14,30,86.0,150.0,0.9,20.8,184.0,211.68,168.56
2018,11,13,14,45,165.5,138.0,0.7,20.45,195.5,267.39,214.65
2018,11,13,15,0,245.0,126.0,0.5,20.1,207.0,323.01,258.95
2018,11,13,15,15,191.5,112.0,0.5,20.1,170.0,272.61,218.59
2018,11,13,15,30,138.0,98.0,0.5,20.1,133.0,210.59,168.88
2018,11,13,15,45,103.5,80.0,0.45,19.2,103.5,168.13,134.33
2018,11,13,16,0,69.0,62.0,0.4,18.3,74.0,125.94,98.95
2018,11,13,16,15,47.5,45.0,0.4,18.05,52.0,93.78,70.77
2018,11,13,16,30,26.0,28.0,0.4,17.8,30.0,50.04,28.75
2018,11,13,16,45,21.0,15.5,0.4,17.55,16.5,25.66,0.0
2018,11,13,17,0,16.0,3.0,0.4,17.3,3.0,0.0,0.0
2018,11,13,17,15,8.0,1.5,0.45,17.05,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.1,9.5,7.28,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.2,19.0,13.18,0.0
2018,11,14,7,15,140.5,32.0,0.8,12.95,48.5,24.93,14.48
2018,11,14,7,30,223.0,48.0,0.8,13.7,78.0,36.94,26.57
2018,11,14,7,45,360.5,55.5,0.8,14.45,126.0,42.3,31.8
2018,11,14,8,0,498.0,63.0,0.8,15.2,174.0,48.76,37.74
2018,11,14,8,15,521.0,73.5,0.95,15.95,211.5,55.68,43.89
2018,11,14,8,30,544.0,84.0,1.1,16.7,249.0,62.37,49.67
2018,11,14,8,45,660.5,79.0,1.2,17.45,307.0,57.0,44.77
2018,11,14,9,0,777.0,74.0,1.3,18.2,365.0,57.62,45.1
2018,11,14,9,15,809.0,75.5,1.2,19.1,405.0,57.78,44.98
2018,11,14,9,30,841.0,77.0,1.1,20.0,445.0,100.18,53.43
2018,11,14,9,45,854.5,80.0,1.05,20.95,476.0,150.94,82.6
2018,11,14,10,0,868.0,83.0,1.0,21.9,507.0,202.24,120.53
2018,11,14,10,15,879.0,84.0,0.9,22.45,531.5,251.65,161.06
2018,11,14,10,30,890.0,85.0,0.8,23.0,556.0,300.81,202.7
2018,11,14,10,45,897.0,86.0,0.7,23.55,573.0,348.29,243.0
2018,11,14,11,0,904.0,87.0,0.6,24.1,590.0,397.18,283.36
2018,11,14,11,15,907.0,87.0,0.55,24.4,599.0,439.09,318.03
2018,11,14,11,30,910.0,87.0,0.5,24.7,608.0,479.13,350.25
2018,11,14,11,45,910.5,87.5,0.45,25.0,609.5,516.4,379.44
2018,11,14,12,0,911.0,88.0,0.4,25.3,611.0,551.32,405.99
2018,11,14,12,15,905.0,88.5,0.45,25.4,603.0,580.24,429.0
2018,11,14,12,30,899.0,89.0,0.5,25.5,595.0,608.1,450.79
2018,11,14,12,45,889.5,89.5,0.6,25.6,580.0,629.57,468.41
2018,11,14,13,0,880.0,90.0,0.7,25.7,565.0,647.73,483.54
2018,11,14,13,15,869.5,88.5,0.75,25.6,542.5,659.76,494.17
2018,11,14,13,30,859.0,87.0,0.8,25.5,520.0,668.38,502.38
2018,11,14,13,45,843.5,85.5,0.9,25.45,490.5,670.31,506.34
2018,11,14,14,0,828.0,84.0,1.0,25.4,461.0,668.81,507.83
2018,11,14,14,15,805.5,81.5,1.1,25.1,425.5,658.11,503.21
2018,11,14,14,30,783.0,79.0,1.2,24.8,390.0,644.15,496.04
2018,11,14,14,45,751.0,75.5,1.25,24.5,349.0,619.54,480.4
2018,11,14,15,0,719.0,72.0,1.3,24.2,308.0,596.53,465.23
2018,11,14,15,15,676.0,67.0,1.3,24.2,264.5,558.39,437.35
2018,11,14,15,30,633.0,62.0,1.3,24.2,221.0,518.53,407.08
2018,11,14,15,45,559.5,55.5,1.1,22.1,175.5,456.04,360.13
2018,11,14,16,0,486.0,49.0,0.9,20.0,130.0,393.7,310.67
2018,11,14,16,15,345.5,39.0,0.95,19.05,87.5,288.45,223.97
2018,11,14,16,30,205.0,29.0,1.0,18.1,45.0,185.54,116.02
2018,11,14,16,45,109.5,15.5,1.1,17.1,23.5,74.07,0.0
2018,11,14,17,0,14.0,2.0,1.2,16.1,2.0,0.0,0.0
2018,11,14,17,15,7.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,8.0,1.2,10.9,9.0,7.28,0.0
2018,11,15,7,0,49.0,16.0,1.2,11.0,18.0,14.55,0.0
2018,11,15,7,15,139.5,31.5,1.15,11.8,48.0,24.58,13.9
2018,11,15,7,30,230.0,47.0,1.1,12.6,78.0,36.24,26.0
2018,11,15,7,45,241.0,62.5,1.05,13.45,105.5,47.34,36.33
2018,11,15,8,0,252.0,78.0,1.0,14.3,133.0,60.21,47.97
2018,11,15,8,15,308.0,89.5,1.1,15.05,171.5,65.58,52.78
2018,11,15,8,30,364.0,101.0,1.2,15.8,210.0,72.95,59.17
2018,11,15,8,45,420.5,107.5,1.35,16.55,250.5,76.61,62.15
2018,11,15,9,0,477.0,114.0,1.5,17.3,291.0,80.24,65.03
2018,11,15,9,15,518.0,121.0,1.45,18.1,330.5,84.09,68.03
2018,11,15,9,30,559.0,128.0,1.4,18.9,370.0,116.68,75.99
2018,11,15,9,45,513.0,147.0,1.3,19.7,381.5,159.33,104.17
2018,11,15,10,0,467.0,166.0,1.2,20.5,393.0,197.34,134.54
2018,11,15,10,15,467.0,176.0,1.25,21.15,412.0,233.25,163.72
2018,11,15,10,30,467.0,186.0,1.3,21.8,431.0,268.78,193.38
2018,11,15,10,45,515.5,177.0,1.35,22.45,455.5,303.04,220.87
2018,11,15,11,0,564.0,168.0,1.4,23.1,480.0,340.27,250.91
2018,11,15,11,15,583.0,165.5,1.35,23.4,492.5,374.21,278.96
2018,11,15,11,30,602.0,163.0,1.3,23.7,505.0,410.94,308.57
2018,11,15,11,45,671.0,148.5,1.3,24.0,530.5,457.5,344.85
2018,11,15,12,0,740.0,134.0,1.3,24.3,556.0,506.64,382.59
2018,11,15,12,15,762.0,130.5,1.2,24.4,561.0,543.23,410.44
2018,11,15,12,30,784.0,127.0,1.1,24.5,566.0,578.75,436.95
2018,11,15,12,45,780.0,124.5,1.0,24.6,552.0,598.59,451.78
2018,11,15,13,0,776.0,122.0,0.9,24.7,538.0,615.59,464.33
2018,11,15,13,15,759.5,120.0,0.75,24.7,514.0,622.33,469.0
2018,11,15,13,30,743.0,118.0,0.6,24.7,490.0,625.75,471.13
2018,11,15,13,45,725.5,114.5,0.5,24.65,460.5,623.65,469.94
2018,11,15,14,0,708.0,111.0,0.4,24.6,431.0,618.39,466.45
2018,11,15,14,15,628.5,113.0,0.4,24.4,381.0,574.14,436.55
2018,11,15,14,30,549.0,115.0,0.4,24.2,331.0,526.44,403.84
2018,11,15,14,45,521.0,108.0,0.4,23.95,296.0,496.99,384.3
2018,11,15,15,0,493.0,101.0,0.4,23.7,261.0,470.96,366.3
2018,11,15,15,15,464.0,89.0,0.4,23.7,223.0,436.6,341.18
2018,11,15,15,30,435.0,77.0,0.4,23.7,185.0,400.91,314.12
2018,11,15,15,45,396.5,66.5,0.5,21.85,150.0,360.38,284.52
2018,11,15,16,0,358.0,56.0,0.6,20.0,115.0,320.1,252.73
2018,11,15,16,15,271.0,42.0,0.7,19.25,78.5,246.82,190.68
2018,11,15,16,30,184.0,28.0,0.8,18.5,42.0,170.46,101.66
2018,11,15,16,45,97.5,15.0,0.85,17.75,22.0,66.79,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.0,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,16.75,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,45,22.5,7.5,1.1,12.1,8.5,6.82,0.0
2018,11,16,7,0,45.0,15.0,1.1,12.1,17.0,13.64,0.0
2018,11,16,7,15,145.5,30.5,1.2,12.8,47.5,23.84,12.81
2018,11,16,7,30,246.0,46.0,1.3,13.5,78.0,35.56,25.22
2018,11,16,7,45,365.0,54.5,1.35,14.2,123.0,41.67,31.19
2018,11,16,8,0,484.0,63.0,1.4,14.9,168.0,49.09,38.01
2018,11,16,8,15,451.0,78.5,1.45,15.55,193.0,58.24,46.2
2018,11,16,8,30,418.0,94.0,1.5,16.2,218.0,68.3,54.99
2018,11,16,8,45,526.5,94.5,1.55,16.85,273.0,69.1,55.52
2018,11,16,9,0,635.0,95.0,1.6,17.5,328.0,67.95,54.28
2018,11,16,9,15,689.5,94.5,1.6,18.45,371.0,66.05,52.31
2018,11,16,9,30,744.0,94.0,1.6,19.4,414.0,98.27,56.69
2018,11,16,9,45,758.0,98.5,1.65,20.3,444.5,145.68,83.35
2018,11,16,10,0,772.0,103.0,1.7,21.2,475.0,193.86,118.64
2018,11,16,10,15,785.5,104.5,1.65,21.75,499.0,240.07,156.42
2018,11,16,10,30,799.0,106.0,1.6,22.3,523.0,290.4,198.94
2018,11,16,10,45,808.0,107.5,1.55,22.9,540.5,334.86,237.18
2018,11,16,11,0,817.0,109.0,1.5,23.5,558.0,378.65,274.39
2018,11,16,11,15,821.5,110.0,1.45,23.95,567.5,419.38,308.68
2018,11,16,11,30,826.0,111.0,1.4,24.4,577.0,458.62,340.91
2018,11,16,11,45,827.5,110.5,1.35,24.85,578.5,493.4,368.98
2018,11,16,12,0,829.0,110.0,1.3,25.3,580.0,526.08,394.68
2018,11,16,12,15,824.5,110.5,1.3,25.45,573.5,554.29,417.23
2018,11,16,12,30,820.0,111.0,1.3,25.6,567.0,579.79,437.33
2018,11,16,12,45,811.5,110.5,1.25,25.75,552.5,599.14,452.36
2018,11,16,13,0,803.0,110.0,1.2,25.9,538.0,615.4,464.9
2018,11,16,13,15,793.5,107.5,1.2,25.85,516.5,627.69,475.18
2018,11,16,13,30,784.0,105.0,1.2,25.8,495.0,635.48,482.22
2018,11,16,13,45,769.0,102.0,1.2,25.75,466.5,635.97,484.05
2018,11,16,14,0,754.0,99.0,1.2,25.7,438.0,633.26,483.57
2018,11,16,14,15,732.0,95.0,1.15,25.4,403.5,621.61,476.7
2018,11,16,14,30,710.0,91.0,1.1,25.1,369.0,606.95,467.54
2018,11,16,14,45,679.0,86.5,1.1,24.85,330.0,582.85,451.56
2018,11,16,15,0,648.0,82.0,1.1,24.6,291.0,556.23,433.24
2018,11,16,15,15,602.5,75.5,1.1,24.6,248.5,515.51,403.33
2018,11,16,15,30,557.0,69.0,1.1,24.6,206.0,473.19,371.09
2018,11,16,15,45,486.5,60.5,0.85,22.5,162.5,411.66,324.23
2018,11,16,16,0,416.0,52.0,0.6,20.4,119.0,350.24,275.05
2018,11,16,16,15,305.0,40.0,0.6,19.6,80.5,262.65,201.69
2018,11,16,16,30,194.0,28.0,0.6,18.8,42.0,174.92,98.98
2018,11,16,16,45,103.5,15.0,0.65,18.0,22.0,69.8,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,16.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,19.0,7.5,0.8,10.5,8.0,0.0,0.0
2018,11,17,7,0,38.0,15.0,0.8,10.5,16.0,13.64,0.0
2018,11,17,7,15,157.5,30.5,0.9,11.1,48.5,23.9,12.44
2018,11,17,7,30,277.0,46.0,1.0,11.7,81.0,35.69,25.47
2018,11,17,7,45,372.5,55.5,1.1,12.25,122.5,42.52,32.17
2018,11,17,8,0,468.0,65.0,1.2,12.8,164.0,51.02,40.04
2018,11,17,8,15,466.0,78.0,1.3,13.4,195.5,58.03,46.4
2018,11,17,8,30,464.0,91.0,1.4,14.0,227.0,66.48,53.87
2018,11,17,8,45,560.5,91.5,1.5,14.55,279.0,67.06,54.24
2018,11,17,9,0,657.0,92.0,1.6,15.1,331.0,65.93,53.05
2018,11,17,9,15,704.5,92.5,1.65,15.95,372.0,64.84,51.81
2018,11,17,9,30,752.0,93.0,1.7,16.8,413.0,95.59,55.92
2018,11,17,9,45,790.5,89.5,1.75,17.65,447.5,144.59,82.45
2018,11,17,10,0,829.0,86.0,1.8,18.5,482.0,190.73,114.96
2018,11,17,10,15,841.0,87.5,1.85,19.2,506.5,238.6,154.55
2018,11,17,10,30,853.0,89.0,1.9,19.9,531.0,286.42,195.93
2018,11,17,10,45,861.5,89.5,1.95,20.6,548.0,332.05,236.06
2018,11,17,11,0,870.0,90.0,2.0,21.3,565.0,376.81,275.06
2018,11,17,11,15,846.5,97.0,2.05,21.6,565.5,414.27,308.65
2018,11,17,11,30,823.0,104.0,2.1,21.9,566.0,448.07,338.42
2018,11,17,11,45,745.5,123.5,2.1,22.25,543.0,463.87,353.81
2018,11,17,12,0,668.0,143.0,2.1,22.6,520.0,474.35,364.11
2018,11,17,12,15,667.5,141.0,2.1,22.7,514.0,498.24,384.12
2018,11,17,12,30,667.0,139.0,2.1,22.8,508.0,520.01,402.09
2018,11,17,12,45,693.5,132.0,2.1,22.9,507.0,550.31,426.19
2018,11,17,13,0,720.0,125.0,2.1,23.0,506.0,579.34,449.08
2018,11,17,13,15,610.0,144.0,2.1,22.9,458.0,548.08,426.73
2018,11,17,13,30,500.0,163.0,2.1,22.8,410.0,506.47,396.47
2018,11,17,13,45,493.5,154.0,2.1,22.7,386.0,503.42,395.88
2018,11,17,14,0,487.0,145.0,2.1,22.6,362.0,498.11,393.26
2018,11,17,14,15,541.5,124.0,2.05,22.3,348.0,517.92,410.45
2018,11,17,14,30,596.0,103.0,2.0,22.0,334.0,541.44,430.0
2018,11,17,14,45,619.0,91.0,1.95,21.75,309.0,545.5,434.28
2018,11,17,15,0,642.0,79.0,1.9,21.5,284.0,546.66,436.13
2018,11,17,15,15,531.0,77.0,1.9,21.5,230.5,468.22,375.67
2018,11,17,15,30,420.0,75.0,1.9,21.5,177.0,386.09,310.93
2018,11,17,15,45,340.0,64.5,1.5,19.85,136.0,319.86,257.91
2018,11,17,16,0,260.0,54.0,1.1,18.2,95.0,255.49,204.31
2018,11,17,16,15,188.5,40.0,1.1,17.2,64.5,194.0,150.41
2018,11,17,16,30,117.0,26.0,1.1,16.2,34.0,126.68,67.38
2018,11,17,16,45,66.0,14.0,1.05,15.25,18.0,48.38,0.0
2018,11,17,17,0,15.0,2.0,1.0,14.3,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.0,13.95,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
