Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,6,45,6.0,6.0,0.85,9.85,6.0,0.0,0.0
2018,11,18,7,0,12.0,12.0,0.9,9.9,12.0,10.91,0.0
2018,11,18,7,15,43.0,28.5,1.1,10.4,33.0,23.56,11.55
2018,11,18,7,30,74.0,45.0,1.3,10.9,54.0,36.52,26.17
2018,11,18,7,45,152.5,59.5,1.5,11.4,88.0,46.49,35.74
2018,11,18,8,0,231.0,74.0,1.7,11.9,122.0,57.28,45.73
2018,11,18,8,15,233.5,91.0,1.75,12.55,149.0,69.21,56.5
2018,11,18,8,30,236.0,108.0,1.8,13.2,176.0,80.76,66.71
2018,11,18,8,45,286.5,120.0,1.85,13.8,214.5,88.94,73.76
2018,11,18,9,0,337.0,132.0,1.9,14.4,253.0,96.95,80.52
2018,11,18,9,15,481.5,121.5,2.05,15.35,314.0,84.62,69.29
2018,11,18,9,30,626.0,111.0,2.2,16.3,375.0,101.93,65.39
2018,11,18,9,45,712.0,101.0,2.3,17.25,422.0,138.55,81.24
2018,11,18,10,0,798.0,91.0,2.4,18.2,469.0,187.8,114.28
2018,11,18,10,15,779.0,99.5,2.5,18.95,484.0,234.02,153.69
2018,11,18,10,30,760.0,108.0,2.6,19.7,499.0,273.39,189.28
2018,11,18,10,45,780.0,106.5,2.7,20.5,519.0,320.54,229.95
2018,11,18,11,0,800.0,105.0,2.8,21.3,539.0,363.94,267.46
2018,11,18,11,15,826.0,100.5,2.8,21.75,555.0,406.9,304.25
2018,11,18,11,30,852.0,96.0,2.8,22.2,571.0,449.93,340.46
2018,11,18,11,45,773.0,117.5,2.85,22.65,549.5,468.2,357.92
2018,11,18,12,0,694.0,139.0,2.9,23.1,528.0,481.01,370.13
2018,11,18,12,15,753.0,122.0,2.85,23.25,539.5,522.25,403.27
2018,11,18,12,30,812.0,105.0,2.8,23.4,551.0,563.76,436.16
2018,11,18,12,45,761.0,114.0,2.75,23.5,524.0,568.69,441.16
2018,11,18,13,0,710.0,123.0,2.7,23.6,497.0,568.76,442.35
2018,11,18,13,15,658.0,128.0,2.6,23.5,464.0,559.6,436.68
2018,11,18,13,30,606.0,133.0,2.5,23.4,431.0,546.19,427.63
2018,11,18,13,45,602.5,126.5,2.4,23.35,408.5,548.71,430.73
2018,11,18,14,0,599.0,120.0,2.3,23.3,386.0,548.69,431.73
2018,11,18,14,15,643.5,106.0,2.15,23.0,371.5,570.05,449.28
2018,11,18,14,30,688.0,92.0,2.0,22.7,357.0,588.7,464.45
2018,11,18,14,45,656.5,87.5,1.85,22.4,319.0,564.55,446.86
2018,11,18,15,0,625.0,83.0,1.7,22.1,281.0,537.93,427.19
2018,11,18,15,15,566.5,77.5,1.7,22.1,237.5,490.29,390.98
2018,11,18,15,30,508.0,72.0,1.7,22.1,194.0,441.25,352.48
2018,11,18,15,45,361.5,63.5,1.2,20.35,141.5,331.12,265.21
2018,11,18,16,0,215.0,55.0,0.7,18.6,89.0,228.92,181.56
2018,11,18,16,15,159.0,40.0,0.75,17.75,60.5,163.43,125.5
2018,11,18,16,30,103.0,25.0,0.8,16.9,32.0,105.34,51.29
2018,11,18,16,45,56.5,13.5,0.85,16.05,17.0,42.66,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,14.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,6,45,4.0,5.0,1.1,11.35,5.0,0.0,0.0
2018,11,19,7,0,8.0,10.0,1.1,11.5,10.0,9.1,0.0
2018,11,19,7,15,23.5,26.0,1.05,12.05,28.5,22.14,9.64
2018,11,19,7,30,39.0,42.0,1.0,12.6,47.0,35.09,24.65
2018,11,19,7,45,57.5,60.0,0.95,13.15,70.5,47.99,36.76
2018,11,19,8,0,76.0,78.0,0.9,13.7,94.0,61.38,49.0
2018,11,19,8,15,95.5,96.0,1.1,14.15,120.5,74.45,60.74
2018,11,19,8,30,115.0,114.0,1.3,14.6,147.0,87.19,71.97
2018,11,19,8,45,157.0,129.5,1.5,15.05,181.5,98.19,81.48
2018,11,19,9,0,199.0,145.0,1.7,15.5,216.0,108.96,90.63
2018,11,19,9,15,196.0,161.0,1.7,15.85,237.0,119.45,99.43
2018,11,19,9,30,193.0,177.0,1.7,16.2,258.0,138.62,106.19
2018,11,19,9,45,193.0,191.0,1.65,16.55,277.0,162.78,122.11
2018,11,19,10,0,193.0,205.0,1.6,16.9,296.0,186.97,140.36
2018,11,19,10,15,203.0,214.5,1.6,17.25,314.5,209.97,158.38
2018,11,19,10,30,213.0,224.0,1.6,17.6,333.0,233.74,177.58
2018,11,19,10,45,225.0,226.0,1.6,17.9,344.5,253.11,193.52
2018,11,19,11,0,237.0,228.0,1.6,18.2,356.0,272.84,209.87
2018,11,19,11,15,163.5,231.0,1.55,18.35,320.0,262.02,203.69
2018,11,19,11,30,90.0,234.0,1.5,18.5,284.0,242.67,189.91
2018,11,19,11,45,66.5,226.0,1.45,18.7,263.0,231.29,181.4
2018,11,19,12,0,43.0,218.0,1.4,18.9,242.0,217.59,170.77
2018,11,19,12,15,161.5,224.0,1.35,18.95,312.5,293.7,231.2
2018,11,19,12,30,280.0,230.0,1.3,19.0,383.0,379.22,297.75
2018,11,19,12,45,276.0,227.0,1.25,19.05,374.5,386.28,303.34
2018,11,19,13,0,272.0,224.0,1.2,19.1,366.0,392.22,308.48
2018,11,19,13,15,358.0,197.0,1.1,19.1,376.5,427.77,337.12
2018,11,19,13,30,444.0,170.0,1.0,19.1,387.0,474.71,373.7
2018,11,19,13,45,477.5,152.5,0.95,19.05,373.5,488.07,384.74
2018,11,19,14,0,511.0,135.0,0.9,19.0,360.0,499.61,394.68
2018,11,19,14,15,476.5,130.0,0.8,18.75,327.0,478.08,378.95
2018,11,19,14,30,442.0,125.0,0.7,18.5,294.0,454.43,361.63
2018,11,19,14,45,341.0,122.5,0.65,18.25,245.0,387.75,310.66
2018,11,19,15,0,240.0,120.0,0.6,18.0,196.0,308.29,248.75
2018,11,19,15,15,147.0,95.5,0.6,18.0,140.0,207.22,167.93
2018,11,19,15,30,54.0,71.0,0.6,18.0,84.0,108.05,85.7
2018,11,19,15,45,56.0,56.0,0.7,17.35,67.0,102.91,81.44
2018,11,19,16,0,58.0,41.0,0.8,16.7,50.0,86.67,67.25
2018,11,19,16,15,46.5,29.5,0.85,16.45,35.0,67.04,48.92
2018,11,19,16,30,35.0,18.0,0.9,16.2,20.0,44.34,16.79
2018,11,19,16,45,23.0,10.0,0.95,15.95,11.0,21.41,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.7,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,45,15.0,5.0,1.25,9.5,5.5,0.0,0.0
2018,11,20,7,0,30.0,10.0,1.2,9.6,11.0,9.1,0.0
2018,11,20,7,15,109.0,25.5,1.3,10.55,37.0,20.68,7.8
2018,11,20,7,30,188.0,41.0,1.4,11.5,63.0,31.74,21.75
2018,11,20,7,45,348.5,48.0,1.5,12.45,110.5,38.17,28.16
2018,11,20,8,0,509.0,55.0,1.6,13.4,158.0,42.86,32.61
2018,11,20,8,15,466.0,71.5,1.65,14.15,182.5,54.95,43.48
2018,11,20,8,30,423.0,88.0,1.7,14.9,207.0,64.39,51.82
2018,11,20,8,45,470.5,95.0,1.75,15.6,246.0,68.61,55.39
2018,11,20,9,0,518.0,102.0,1.8,16.3,285.0,72.76,58.82
2018,11,20,9,15,610.0,97.5,2.05,17.25,335.0,68.64,54.88
2018,11,20,9,30,702.0,93.0,2.3,18.2,385.0,86.89,52.86
2018,11,20,9,45,765.0,87.0,2.55,19.2,426.5,132.99,74.91
2018,11,20,10,0,828.0,81.0,2.8,20.2,468.0,178.62,104.88
2018,11,20,10,15,840.5,82.0,2.9,20.65,492.0,225.81,143.47
2018,11,20,10,30,853.0,83.0,3.0,21.1,516.0,272.97,184.39
2018,11,20,10,45,861.5,83.5,3.05,21.6,533.0,318.31,224.63
2018,11,20,11,0,870.0,84.0,3.1,22.1,550.0,362.78,263.98
2018,11,20,11,15,875.0,84.5,3.15,22.35,560.0,404.88,301.18
2018,11,20,11,30,880.0,85.0,3.2,22.6,570.0,445.4,336.41
2018,11,20,11,45,874.0,86.0,3.25,22.85,569.0,479.71,366.23
2018,11,20,12,0,868.0,87.0,3.3,23.1,568.0,511.32,393.25
2018,11,20,12,15,819.5,97.5,3.3,23.2,547.5,527.7,408.31
2018,11,20,12,30,771.0,108.0,3.3,23.3,527.0,538.86,418.82
2018,11,20,12,45,787.0,102.5,3.35,23.35,521.0,565.98,441.35
2018,11,20,13,0,803.0,97.0,3.4,23.4,515.0,591.15,462.1
2018,11,20,13,15,779.5,98.0,3.35,23.25,490.5,596.67,467.91
2018,11,20,13,30,756.0,99.0,3.3,23.1,466.0,600.6,472.38
2018,11,20,13,45,716.5,97.0,3.25,22.95,429.0,586.25,463.11
2018,11,20,14,0,677.0,95.0,3.2,22.8,392.0,568.37,451.05
2018,11,20,14,15,612.0,100.0,3.1,22.5,352.5,538.43,429.32
2018,11,20,14,30,547.0,105.0,3.0,22.2,313.0,505.2,404.66
2018,11,20,14,45,527.5,97.0,2.85,21.95,280.5,485.54,390.45
2018,11,20,15,0,508.0,89.0,2.7,21.7,248.0,463.7,374.0
2018,11,20,15,15,448.0,81.0,2.7,21.7,206.5,409.23,331.23
2018,11,20,15,30,388.0,73.0,2.7,21.7,165.0,359.63,291.02
2018,11,20,15,45,348.5,61.5,1.95,20.2,131.0,318.47,256.94
2018,11,20,16,0,309.0,50.0,1.2,18.7,97.0,277.64,221.24
2018,11,20,16,15,217.0,37.0,1.1,18.1,64.5,205.13,157.07
2018,11,20,16,30,125.0,24.0,1.0,17.5,32.0,125.1,51.26
2018,11,20,16,45,70.5,13.5,0.95,16.85,17.0,49.88,0.0
2018,11,20,17,0,16.0,3.0,0.9,16.2,2.0,0.0,0.0
2018,11,20,17,15,8.0,1.5,0.85,16.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,21,6,45,1.0,1.0,2.7,14.1,1.0,0.0,0.0
2018,11,21,7,0,2.0,2.0,2.8,14.2,2.0,1.82,0.0
2018,11,21,7,15,1.0,5.0,3.0,14.55,5.0,4.38,0.0
2018,11,21,7,30,0.0,8.0,3.2,14.9,8.0,7.02,0.3
2018,11,21,7,45,0.0,10.0,3.4,15.3,10.0,8.77,2.04
2018,11,21,8,0,0.0,12.0,3.6,15.7,12.0,10.54,3.69
2018,11,21,8,15,0.0,12.5,3.75,15.95,12.5,10.98,4.13
2018,11,21,8,30,0.0,13.0,3.9,16.2,13.0,11.42,4.54
2018,11,21,8,45,0.0,31.0,4.1,16.45,31.0,27.3,18.68
2018,11,21,9,0,0.0,49.0,4.3,16.7,49.0,43.24,32.74
2018,11,21,9,15,0.0,56.0,4.45,16.95,56.0,49.45,38.12
2018,11,21,9,30,0.0,63.0,4.6,17.2,63.0,55.67,41.39
2018,11,21,9,45,0.5,95.5,4.8,17.5,95.5,83.56,64.55
2018,11,21,10,0,1.0,128.0,5.0,17.8,128.0,110.37,86.53
2018,11,21,10,15,5.0,148.5,5.15,18.05,151.0,128.39,100.97
2018,11,21,10,30,9.0,169.0,5.3,18.3,174.0,147.05,115.88
2018,11,21,10,45,27.0,192.5,5.45,18.5,207.0,170.87,134.57
2018,11,21,11,0,45.0,216.0,5.6,18.7,240.0,199.21,157.08
2018,11,21,11,15,42.5,213.5,5.65,18.75,236.5,200.85,158.6
2018,11,21,11,30,40.0,211.0,5.7,18.8,233.0,201.9,159.65
2018,11,21,11,45,40.5,195.5,5.75,18.8,218.0,192.35,152.17
2018,11,21,12,0,41.0,180.0,5.8,18.8,203.0,182.0,144.05
2018,11,21,12,15,23.5,149.0,5.8,18.7,162.0,147.5,116.21
2018,11,21,12,30,6.0,118.0,5.8,18.6,121.0,108.18,84.07
2018,11,21,12,45,8.0,106.0,5.8,18.55,110.0,98.76,76.48
2018,11,21,13,0,10.0,94.0,5.8,18.5,99.0,89.32,68.85
2018,11,21,13,15,10.0,91.0,5.7,18.35,96.0,86.84,66.96
2018,11,21,13,30,10.0,88.0,5.6,18.2,93.0,84.32,65.03
2018,11,21,13,45,7.0,90.5,5.55,18.1,94.0,84.97,65.66
2018,11,21,14,0,4.0,93.0,5.5,18.0,95.0,85.69,66.33
2018,11,21,14,15,67.5,88.0,5.3,17.85,113.5,135.87,109.89
2018,11,21,14,30,131.0,83.0,5.1,17.7,132.0,183.54,151.12
2018,11,21,14,45,203.5,95.5,4.9,17.55,163.0,249.04,206.68
2018,11,21,15,0,276.0,108.0,4.7,17.4,194.0,315.28,261.86
2018,11,21,15,15,222.0,97.5,4.7,17.4,160.0,269.71,223.46
2018,11,21,15,30,168.0,87.0,4.7,17.4,126.0,224.71,185.02
2018,11,21,15,45,108.0,66.5,3.85,16.95,89.5,150.83,122.22
2018,11,21,16,0,48.0,46.0,3.0,16.5,53.0,88.7,68.68
2018,11,21,16,15,38.0,32.0,2.7,16.15,36.5,67.02,48.46
2018,11,21,16,30,28.0,18.0,2.4,15.8,20.0,40.45,11.15
2018,11,21,16,45,22.0,10.5,2.1,15.45,11.0,21.24,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.1,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,14.95,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,6,45,60.0,6.0,1.05,11.3,7.5,0.0,0.0
2018,11,22,7,0,120.0,12.0,1.0,11.4,15.0,10.91,0.0
2018,11,22,7,15,275.5,22.5,1.1,12.1,47.5,18.64,4.09
2018,11,22,7,30,431.0,33.0,1.2,12.8,80.0,26.94,17.3
2018,11,22,7,45,521.0,39.0,1.35,13.5,122.0,30.91,21.58
2018,11,22,8,0,611.0,45.0,1.5,14.2,164.0,38.14,28.28
2018,11,22,8,15,499.0,63.5,1.55,14.55,176.0,48.53,37.69
2018,11,22,8,30,387.0,82.0,1.6,14.9,188.0,60.03,47.95
2018,11,22,8,45,533.5,78.0,1.65,15.25,248.5,56.88,45.11
2018,11,22,9,0,680.0,74.0,1.7,15.6,309.0,53.0,41.57
2018,11,22,9,15,756.5,68.5,1.75,16.0,356.0,52.87,41.32
2018,11,22,9,30,833.0,63.0,1.8,16.4,403.0,68.51,38.01
2018,11,22,9,45,764.5,83.5,1.85,16.75,413.5,125.38,70.38
2018,11,22,10,0,696.0,104.0,1.9,17.1,424.0,169.91,104.81
2018,11,22,10,15,728.5,101.0,2.0,17.45,451.5,211.7,137.91
2018,11,22,10,30,761.0,98.0,2.1,17.8,479.0,259.27,178.09
2018,11,22,10,45,674.5,123.0,2.2,18.15,469.0,291.72,210.84
2018,11,22,11,0,588.0,148.0,2.3,18.5,459.0,319.72,238.9
2018,11,22,11,15,731.5,114.5,2.4,18.65,508.0,371.79,280.7
2018,11,22,11,30,875.0,81.0,2.5,18.8,557.0,435.1,331.87
2018,11,22,11,45,867.0,82.5,2.6,19.0,555.5,468.01,361.06
2018,11,22,12,0,859.0,84.0,2.7,19.2,554.0,498.34,387.69
2018,11,22,12,15,868.0,80.5,2.75,19.25,551.0,529.11,414.14
2018,11,22,12,30,877.0,77.0,2.8,19.3,548.0,557.96,438.68
2018,11,22,12,45,884.0,73.5,2.9,19.35,538.5,583.37,460.41
2018,11,22,13,0,891.0,70.0,3.0,19.4,529.0,606.19,479.94
2018,11,22,13,15,882.0,69.0,3.05,19.3,508.0,619.32,492.02
2018,11,22,13,30,873.0,68.0,3.1,19.2,487.0,629.19,501.52
2018,11,22,13,45,860.0,66.0,3.15,19.1,459.0,632.13,505.71
2018,11,22,14,0,847.0,64.0,3.2,19.0,431.0,631.78,507.3
2018,11,22,14,15,827.0,62.0,3.25,18.75,397.0,628.54,506.65
2018,11,22,14,30,807.0,60.0,3.3,18.5,363.0,617.61,500.05
2018,11,22,14,45,778.5,57.5,3.3,18.2,324.5,597.53,485.98
2018,11,22,15,0,750.0,55.0,3.3,17.9,286.0,574.74,469.23
2018,11,22,15,15,708.0,51.0,3.3,17.9,244.0,538.99,440.99
2018,11,22,15,30,666.0,47.0,3.3,17.9,202.0,501.41,410.02
2018,11,22,15,45,571.0,43.5,2.8,16.8,156.5,430.11,351.14
2018,11,22,16,0,476.0,40.0,2.3,15.7,111.0,366.28,295.71
2018,11,22,16,15,323.5,30.5,2.05,14.9,71.0,258.98,200.71
2018,11,22,16,30,171.0,21.0,1.8,14.1,31.0,143.84,47.06
2018,11,22,16,45,85.5,10.5,1.5,13.3,15.5,54.81,0.0
2018,11,22,17,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.0,13.65,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.0,13.7,4.0,3.64,0.0
2018,11,23,7,15,8.0,6.0,1.0,14.05,6.0,5.48,0.0
2018,11,23,7,30,0.0,8.0,1.0,14.4,8.0,7.02,0.26
2018,11,23,7,45,0.0,11.5,1.05,14.75,11.5,10.09,3.21
2018,11,23,8,0,0.0,15.0,1.1,15.1,15.0,13.18,6.07
2018,11,23,8,15,0.0,27.0,1.3,15.4,27.0,23.76,15.58
2018,11,23,8,30,0.0,39.0,1.5,15.7,39.0,34.37,25.07
2018,11,23,8,45,0.0,49.5,1.7,15.95,49.5,43.68,33.31
2018,11,23,9,0,0.0,60.0,1.9,16.2,60.0,53.0,41.48
2018,11,23,9,15,1.5,85.0,2.1,16.5,85.5,74.12,59.91
2018,11,23,9,30,3.0,110.0,2.3,16.8,111.0,94.23,73.7
2018,11,23,9,45,5.5,121.5,2.5,17.1,124.0,104.48,81.79
2018,11,23,10,0,8.0,133.0,2.7,17.4,137.0,115.07,90.14
2018,11,23,10,15,13.0,151.5,2.85,17.6,158.0,132.01,103.62
2018,11,23,10,30,18.0,170.0,3.0,17.8,179.0,149.66,117.67
2018,11,23,10,45,9.5,154.0,3.2,18.0,159.0,136.18,106.84
2018,11,23,11,0,1.0,138.0,3.4,18.2,139.0,121.12,94.67
2018,11,23,11,15,0.5,122.0,3.5,18.2,122.5,107.64,83.61
2018,11,23,11,30,0.0,106.0,3.6,18.2,106.0,93.73,72.18
2018,11,23,11,45,0.0,92.0,3.65,18.2,92.0,81.49,62.1
2018,11,23,12,0,0.0,78.0,3.7,18.2,78.0,69.05,51.84
2018,11,23,12,15,1.5,112.5,3.75,18.2,113.5,100.58,77.86
2018,11,23,12,30,3.0,147.0,3.8,18.2,149.0,132.82,104.29
2018,11,23,12,45,5.5,149.0,3.8,18.15,152.0,136.65,107.52
2018,11,23,13,0,8.0,151.0,3.8,18.1,155.0,140.73,111.04
2018,11,23,13,15,6.0,134.0,3.75,18.05,137.0,124.32,97.74
2018,11,23,13,30,4.0,117.0,3.7,18.0,119.0,107.63,84.16
2018,11,23,13,45,4.0,101.0,3.65,17.95,103.0,92.93,72.18
2018,11,23,14,0,4.0,85.0,3.6,17.9,87.0,78.13,60.04
2018,11,23,14,15,129.5,72.0,3.5,17.8,120.5,166.56,136.57
2018,11,23,14,30,255.0,59.0,3.4,17.7,154.0,246.71,205.05
2018,11,23,14,45,213.5,56.0,3.3,17.55,130.0,218.16,181.1
2018,11,23,15,0,172.0,53.0,3.2,17.4,106.0,189.17,156.65
2018,11,23,15,15,86.0,39.5,3.2,17.4,66.0,105.23,85.14
2018,11,23,15,30,0.0,26.0,3.2,17.4,26.0,22.88,13.72
2018,11,23,15,45,0.0,20.5,2.4,16.8,20.5,18.02,9.56
2018,11,23,16,0,0.0,15.0,1.6,16.2,15.0,13.18,5.34
2018,11,23,16,15,0.0,10.0,1.45,15.8,10.0,8.78,1.35
2018,11,23,16,30,0.0,5.0,1.3,15.4,5.0,4.38,0.0
2018,11,23,16,45,0.0,2.5,1.1,14.95,2.5,2.27,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,45,19.0,2.0,1.0,13.8,2.5,0.0,0.0
2018,11,24,7,0,38.0,4.0,1.0,13.9,5.0,3.64,0.0
2018,11,24,7,15,162.5,14.5,1.2,14.4,30.0,11.4,0.0
2018,11,24,7,30,287.0,25.0,1.4,14.9,55.0,19.69,10.79
2018,11,24,7,45,325.5,26.5,1.6,15.4,76.0,20.05,11.85
2018,11,24,8,0,364.0,28.0,1.8,15.9,97.0,20.65,12.61
2018,11,24,8,15,182.0,27.5,2.05,16.25,62.0,19.0,11.25
2018,11,24,8,30,0.0,27.0,2.3,16.6,27.0,23.76,15.52
2018,11,24,8,45,0.0,45.5,2.5,16.9,45.5,40.13,30.03
2018,11,24,9,0,0.0,64.0,2.7,17.2,64.0,56.55,44.44
2018,11,24,9,15,0.5,86.5,2.8,17.55,86.5,75.24,60.66
2018,11,24,9,30,1.0,109.0,2.9,17.9,109.0,93.32,72.69
2018,11,24,9,45,4.0,122.5,3.05,18.25,124.0,105.03,81.99
2018,11,24,10,0,7.0,136.0,3.2,18.6,139.0,117.18,91.55
2018,11,24,10,15,71.0,164.0,3.25,18.9,199.0,148.87,114.41
2018,11,24,10,30,135.0,192.0,3.3,19.2,259.0,188.23,143.82
2018,11,24,10,45,191.0,197.5,3.4,19.45,295.5,217.55,166.13
2018,11,24,11,0,247.0,203.0,3.5,19.7,332.0,251.27,192.63
2018,11,24,11,15,215.5,194.5,3.5,19.9,308.5,247.79,191.78
2018,11,24,11,30,184.0,186.0,3.5,20.1,285.0,239.15,186.45
2018,11,24,11,45,117.5,199.0,3.55,20.25,262.5,231.38,181.51
2018,11,24,12,0,51.0,212.0,3.6,20.4,240.0,215.04,168.99
2018,11,24,12,15,73.0,211.5,3.6,20.35,251.0,229.7,181.1
2018,11,24,12,30,95.0,211.0,3.6,20.3,262.0,245.56,194.25
2018,11,24,12,45,65.5,193.5,3.6,20.25,228.0,217.15,171.83
2018,11,24,13,0,36.0,176.0,3.6,20.2,194.0,186.48,147.32
2018,11,24,13,15,29.0,174.0,3.6,20.05,188.0,183.07,144.85
2018,11,24,13,30,22.0,172.0,3.6,19.9,182.0,172.02,136.15
2018,11,24,13,45,87.0,147.5,3.6,19.75,185.0,206.74,166.0
2018,11,24,14,0,152.0,123.0,3.6,19.6,188.0,225.36,182.92
2018,11,24,14,15,145.0,100.5,3.55,19.4,158.5,209.02,170.18
2018,11,24,14,30,138.0,78.0,3.5,19.2,129.0,181.13,147.94
2018,11,24,14,45,173.5,83.5,3.45,19.0,141.0,213.29,175.28
2018,11,24,15,0,209.0,89.0,3.4,18.8,153.0,245.72,202.39
2018,11,24,15,15,191.5,73.0,3.4,18.8,125.0,216.14,177.8
2018,11,24,15,30,174.0,57.0,3.4,18.8,97.0,185.46,151.89
2018,11,24,15,45,243.0,49.0,2.85,17.9,91.5,232.72,190.25
2018,11,24,16,0,312.0,41.0,2.3,17.0,86.0,267.57,215.58
2018,11,24,16,15,167.0,26.5,2.0,16.25,49.5,156.71,118.94
2018,11,24,16,30,22.0,12.0,1.7,15.5,13.0,26.91,1.35
2018,11,24,16,45,11.0,6.0,1.45,14.75,6.5,11.24,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,6,45,41.0,5.0,1.15,10.15,5.5,0.0,0.0
2018,11,25,7,0,82.0,10.0,1.2,10.2,11.0,9.1,0.0
2018,11,25,7,15,224.5,21.5,1.2,10.65,40.5,18.01,0.0
2018,11,25,7,30,367.0,33.0,1.2,11.1,70.0,27.24,17.2
2018,11,25,7,45,457.0,41.0,1.15,11.55,110.0,32.89,23.38
2018,11,25,8,0,547.0,49.0,1.1,12.0,150.0,38.49,28.79
2018,11,25,8,15,605.0,53.5,1.1,12.55,192.0,40.96,31.21
2018,11,25,8,30,663.0,58.0,1.1,13.1,234.0,43.51,33.54
2018,11,25,8,45,702.0,61.5,1.05,13.65,274.0,49.46,38.82
2018,11,25,9,0,741.0,65.0,1.0,14.2,314.0,51.4,40.42
2018,11,25,9,15,770.5,66.5,1.0,14.85,350.5,51.7,40.52
2018,11,25,9,30,800.0,68.0,1.0,15.5,387.0,64.27,39.87
2018,11,25,9,45,822.5,69.0,0.95,16.2,418.5,110.85,58.12
2018,11,25,10,0,845.0,70.0,0.9,16.9,450.0,158.88,89.53
2018,11,25,10,15,857.5,70.5,0.85,17.4,474.0,210.7,130.65
2018,11,25,10,30,870.0,71.0,0.8,17.9,498.0,257.13,170.18
2018,11,25,10,45,877.5,72.0,0.7,18.45,515.5,302.3,209.58
2018,11,25,11,0,885.0,73.0,0.6,19.0,533.0,346.47,247.8
2018,11,25,11,15,888.5,73.5,0.65,19.35,542.5,387.58,283.78
2018,11,25,11,30,892.0,74.0,0.7,19.7,552.0,426.97,317.65
2018,11,25,11,45,892.5,74.0,0.8,20.1,553.5,462.69,348.24
2018,11,25,12,0,893.0,74.0,0.9,20.5,555.0,496.12,376.42
2018,11,25,12,15,891.5,73.5,1.05,20.7,549.5,525.65,401.73
2018,11,25,12,30,890.0,73.0,1.2,20.9,544.0,552.5,424.6
2018,11,25,12,45,886.0,72.0,1.35,21.15,531.0,574.66,443.61
2018,11,25,13,0,882.0,71.0,1.5,21.4,518.0,593.85,460.13
2018,11,25,13,15,872.5,69.5,1.65,21.35,497.0,606.16,471.95
2018,11,25,13,30,863.0,68.0,1.8,21.3,476.0,615.21,481.24
2018,11,25,13,45,849.0,67.0,1.9,21.3,449.0,618.8,485.96
2018,11,25,14,0,835.0,66.0,2.0,21.3,422.0,623.62,491.32
2018,11,25,14,15,815.0,63.5,2.0,21.05,388.5,615.53,487.04
2018,11,25,14,30,795.0,61.0,2.0,20.8,355.0,604.3,480.23
2018,11,25,14,45,766.0,58.5,2.05,20.6,317.0,584.3,466.6
2018,11,25,15,0,737.0,56.0,2.1,20.4,279.0,561.62,450.32
2018,11,25,15,15,694.0,52.0,2.1,20.4,237.5,525.8,422.58
2018,11,25,15,30,651.0,48.0,2.1,20.4,196.0,488.15,392.16
2018,11,25,15,45,567.0,43.5,1.6,19.0,152.5,428.69,343.3
2018,11,25,16,0,483.0,39.0,1.1,17.6,109.0,365.85,289.5
2018,11,25,16,15,339.0,30.0,1.1,16.85,70.5,265.07,200.28
2018,11,25,16,30,195.0,21.0,1.1,16.1,32.0,155.3,25.73
2018,11,25,16,45,97.5,10.5,1.1,15.4,16.0,60.62,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,45,39.5,4.5,0.8,9.95,5.0,0.0,0.0
2018,11,26,7,0,79.0,9.0,0.8,10.0,10.0,8.19,0.0
2018,11,26,7,15,126.5,21.5,0.95,10.8,30.5,17.0,0.0
2018,11,26,7,30,174.0,34.0,1.1,11.6,51.0,26.49,16.33
2018,11,26,7,45,375.0,38.5,1.2,12.4,99.5,30.56,21.21
2018,11,26,8,0,576.0,43.0,1.3,13.2,148.0,36.63,26.96
2018,11,26,8,15,601.5,50.5,1.45,13.9,185.0,38.58,28.88
2018,11,26,8,30,627.0,58.0,1.6,14.6,222.0,43.45,33.26
2018,11,26,8,45,636.0,66.5,1.7,15.25,256.0,48.87,38.02
2018,11,26,9,0,645.0,75.0,1.8,15.9,290.0,54.12,42.53
2018,11,26,9,15,686.0,76.5,1.85,16.8,327.5,54.14,42.33
2018,11,26,9,30,727.0,78.0,1.9,17.7,365.0,68.63,45.52
2018,11,26,9,45,647.0,102.5,1.9,18.6,373.0,117.64,69.99
2018,11,26,10,0,567.0,127.0,1.9,19.5,381.0,164.34,105.37
2018,11,26,10,15,636.5,117.0,1.85,20.0,416.0,199.93,130.55
2018,11,26,10,30,706.0,107.0,1.8,20.5,451.0,241.28,162.99
2018,11,26,10,45,630.5,132.0,1.75,21.0,447.5,279.09,198.67
2018,11,26,11,0,555.0,157.0,1.7,21.5,444.0,307.25,225.75
2018,11,26,11,15,531.5,167.5,1.7,21.75,446.0,335.94,251.3
2018,11,26,11,30,508.0,178.0,1.7,22.0,448.0,361.86,273.97
2018,11,26,11,45,592.0,153.0,1.65,22.25,469.0,402.59,306.34
2018,11,26,12,0,676.0,128.0,1.6,22.5,490.0,443.78,339.02
2018,11,26,12,15,644.5,135.5,1.55,22.6,478.0,461.34,354.12
2018,11,26,12,30,613.0,143.0,1.5,22.7,466.0,475.2,366.04
2018,11,26,12,45,531.5,161.0,1.45,22.75,436.0,463.96,358.8
2018,11,26,13,0,450.0,179.0,1.4,22.8,406.0,451.6,350.23
2018,11,26,13,15,436.0,173.5,1.25,22.8,386.0,451.36,350.74
2018,11,26,13,30,422.0,168.0,1.1,22.8,366.0,448.9,349.33
2018,11,26,13,45,561.5,127.5,1.0,22.75,375.0,508.36,395.56
2018,11,26,14,0,701.0,87.0,0.9,22.7,384.0,562.23,436.57
2018,11,26,14,15,711.5,78.5,0.85,22.45,359.5,566.63,440.59
2018,11,26,14,30,722.0,70.0,0.8,22.2,335.0,565.69,441.1
2018,11,26,14,45,565.0,80.5,0.75,22.0,274.5,482.1,379.04
2018,11,26,15,0,408.0,91.0,0.7,21.8,214.0,388.75,308.42
2018,11,26,15,15,223.0,82.0,0.7,21.8,148.0,247.28,197.76
2018,11,26,15,30,38.0,73.0,0.7,21.8,82.0,101.07,78.11
2018,11,26,15,45,29.5,58.0,0.65,20.4,64.0,80.27,61.16
2018,11,26,16,0,21.0,43.0,0.6,19.0,46.0,59.13,43.17
2018,11,26,16,15,18.5,29.0,0.65,18.35,31.0,42.37,27.68
2018,11,26,16,30,16.0,15.0,0.7,17.7,16.0,28.56,0.0
2018,11,26,16,45,8.0,7.5,0.75,17.1,8.0,11.0,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,14.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,14.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.5,0.75,11.55,2.5,0.0,0.0
2018,11,27,7,0,19.0,5.0,0.7,11.6,5.0,4.55,0.0
2018,11,27,7,15,19.0,13.5,0.8,12.0,14.5,11.74,0.0
2018,11,27,7,30,19.0,22.0,0.9,12.4,24.0,19.54,10.35
2018,11,27,7,45,23.5,31.5,0.95,12.8,35.0,27.74,18.67
2018,11,27,8,0,28.0,41.0,1.0,13.2,46.0,35.86,26.26
2018,11,27,8,15,14.0,55.0,1.05,13.65,57.5,47.21,36.59
2018,11,27,8,30,0.0,69.0,1.1,14.1,69.0,59.58,47.67
2018,11,27,8,45,0.0,79.5,1.15,14.55,79.5,68.42,55.47
2018,11,27,9,0,0.0,90.0,1.2,15.0,90.0,77.18,63.06
2018,11,27,9,15,6.5,103.0,1.25,15.6,105.5,87.78,72.09
2018,11,27,9,30,13.0,116.0,1.3,16.2,121.0,98.46,81.08
2018,11,27,9,45,73.0,152.0,1.35,16.8,184.0,126.85,98.03
2018,11,27,10,0,133.0,188.0,1.4,17.4,247.0,161.68,122.68
2018,11,27,10,15,167.5,199.5,1.45,17.65,278.0,186.6,140.87
2018,11,27,10,30,202.0,211.0,1.5,17.9,309.0,214.84,162.47
2018,11,27,10,45,179.5,220.5,1.5,18.2,310.0,229.84,175.89
2018,11,27,11,0,157.0,230.0,1.5,18.5,311.0,242.66,187.39
2018,11,27,11,15,175.5,233.5,1.5,18.55,325.5,262.92,203.81
2018,11,27,11,30,194.0,237.0,1.5,18.6,340.0,284.31,221.17
2018,11,27,11,45,169.0,239.0,1.55,18.7,329.0,286.87,224.27
2018,11,27,12,0,144.0,241.0,1.6,18.8,318.0,287.22,225.4
2018,11,27,12,15,157.0,239.0,1.55,18.8,322.0,300.68,236.52
2018,11,27,12,30,170.0,237.0,1.5,18.8,326.0,314.44,247.82
2018,11,27,12,45,145.5,229.0,1.45,18.75,304.0,301.92,238.55
2018,11,27,13,0,121.0,221.0,1.4,18.7,282.0,287.47,227.69
2018,11,27,13,15,114.5,210.5,1.35,18.65,266.5,279.44,221.96
2018,11,27,13,30,108.0,200.0,1.3,18.6,251.0,270.51,215.43
2018,11,27,13,45,99.0,189.5,1.3,18.5,234.0,249.66,199.54
2018,11,27,14,0,90.0,179.0,1.3,18.4,217.0,237.22,190.17
2018,11,27,14,15,95.0,162.5,1.2,18.2,200.0,226.3,182.13
2018,11,27,14,30,100.0,146.0,1.1,18.0,183.0,225.35,181.93
2018,11,27,14,45,111.0,133.0,1.0,17.8,169.5,221.53,179.42
2018,11,27,15,0,122.0,120.0,0.9,17.6,156.0,217.25,176.35
2018,11,27,15,15,98.5,102.0,0.9,17.6,128.5,183.83,148.81
2018,11,27,15,30,75.0,84.0,0.9,17.6,101.0,149.96,120.44
2018,11,27,15,45,56.5,66.0,0.8,16.75,77.0,108.77,85.93
2018,11,27,16,0,38.0,48.0,0.7,15.9,53.0,77.4,58.92
2018,11,27,16,15,33.0,32.0,0.75,15.65,35.5,65.67,46.21
2018,11,27,16,30,28.0,16.0,0.8,15.4,18.0,36.88,0.0
2018,11,27,16,45,14.0,8.0,0.85,15.1,9.0,14.57,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
