Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,12,15,920.5,63.0,2.4,17.75,521.5,479.97,373.28
2018,12,18,12,30,918.0,63.0,2.5,17.8,518.0,508.79,398.94
2018,12,18,12,45,912.5,63.0,2.55,17.9,507.0,533.32,420.59
2018,12,18,13,0,907.0,63.0,2.6,18.0,496.0,554.85,439.51
2018,12,18,13,15,898.0,62.0,2.65,17.9,477.5,570.3,453.84
2018,12,18,13,30,889.0,61.0,2.7,17.8,459.0,582.52,465.47
2018,12,18,13,45,875.5,60.0,2.75,17.7,434.0,588.9,472.43
2018,12,18,14,0,862.0,59.0,2.8,17.6,409.0,592.02,476.71
2018,12,18,14,15,843.0,57.0,2.7,17.4,378.0,587.44,474.55
2018,12,18,14,30,824.0,55.0,2.6,17.2,347.0,579.74,469.72
2018,12,18,14,45,795.0,53.0,2.55,17.0,310.5,567.65,461.12
2018,12,18,15,0,766.0,51.0,2.5,16.8,274.0,548.27,446.44
2018,12,18,15,15,725.0,48.0,2.5,16.8,234.5,517.82,422.16
2018,12,18,15,30,684.0,45.0,2.5,16.8,195.0,485.29,395.0
2018,12,18,15,45,617.5,40.0,1.85,15.3,154.0,433.72,351.57
2018,12,18,16,0,551.0,35.0,1.2,13.8,113.0,381.48,304.98
2018,12,18,16,15,416.5,28.0,1.2,13.25,75.0,297.44,226.15
2018,12,18,16,30,282.0,21.0,1.2,12.7,37.0,197.25,35.11
2018,12,18,16,45,141.0,10.5,1.2,12.1,18.5,81.32,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,7,15,117.5,9.0,0.55,10.4,14.0,8.19,0.0
2018,12,19,7,30,235.0,18.0,0.6,10.7,28.0,16.37,0.0
2018,12,19,7,45,372.0,26.0,0.65,10.95,63.0,21.35,10.91
2018,12,19,8,0,509.0,34.0,0.7,11.2,98.0,29.92,20.52
2018,12,19,8,15,554.5,41.0,0.8,11.55,135.0,32.29,23.16
2018,12,19,8,30,600.0,48.0,0.9,11.9,172.0,37.07,27.71
2018,12,19,8,45,511.0,67.0,1.0,12.25,188.0,51.21,40.5
2018,12,19,9,0,422.0,86.0,1.1,12.6,204.0,63.02,51.08
2018,12,19,9,15,549.0,81.0,1.3,13.1,256.0,59.39,47.74
2018,12,19,9,30,676.0,76.0,1.5,13.6,308.0,54.65,43.39
2018,12,19,9,45,632.5,91.0,1.7,14.15,324.0,69.38,56.29
2018,12,19,10,0,589.0,106.0,1.9,14.7,340.0,114.09,71.39
2018,12,19,10,15,698.0,91.5,2.05,15.15,386.5,147.53,88.23
2018,12,19,10,30,807.0,77.0,2.2,15.6,433.0,194.06,120.8
2018,12,19,10,45,797.0,82.0,2.3,16.1,446.0,236.73,158.46
2018,12,19,11,0,787.0,87.0,2.4,16.6,459.0,277.28,195.51
2018,12,19,11,15,847.5,76.5,2.5,16.85,486.5,322.42,234.53
2018,12,19,11,30,908.0,66.0,2.6,17.1,514.0,372.42,277.65
2018,12,19,11,45,840.0,84.0,2.65,17.4,501.0,399.54,304.59
2018,12,19,12,0,772.0,102.0,2.7,17.7,488.0,420.62,325.56
2018,12,19,12,15,780.5,99.0,2.65,17.75,487.5,451.94,353.01
2018,12,19,12,30,789.0,96.0,2.6,17.8,487.0,480.2,377.53
2018,12,19,12,45,845.5,81.5,2.6,17.85,492.5,519.08,409.88
2018,12,19,13,0,902.0,67.0,2.6,17.9,498.0,555.51,440.08
2018,12,19,13,15,872.5,68.0,2.45,17.8,472.5,561.94,446.76
2018,12,19,13,30,843.0,69.0,2.3,17.7,447.0,567.48,452.46
2018,12,19,13,45,827.5,70.0,2.15,17.65,424.0,575.01,459.27
2018,12,19,14,0,812.0,71.0,2.0,17.6,401.0,579.34,463.33
2018,12,19,14,15,776.5,70.5,1.8,17.35,367.0,566.69,454.4
2018,12,19,14,30,741.0,70.0,1.6,17.1,333.0,550.73,442.69
2018,12,19,14,45,726.5,64.5,1.4,16.85,300.0,539.03,433.94
2018,12,19,15,0,712.0,59.0,1.2,16.6,267.0,524.59,422.45
2018,12,19,15,15,698.0,53.0,1.2,16.6,232.5,507.3,408.82
2018,12,19,15,30,684.0,47.0,1.2,16.6,198.0,487.6,392.16
2018,12,19,15,45,569.0,43.5,0.9,15.45,151.0,414.42,332.46
2018,12,19,16,0,454.0,40.0,0.6,14.3,104.0,338.26,268.54
2018,12,19,16,15,380.0,31.0,0.6,13.9,72.0,280.69,212.46
2018,12,19,16,30,306.0,22.0,0.6,13.5,40.0,211.4,48.44
2018,12,19,16,45,153.0,11.0,0.65,13.05,20.0,87.95,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,20,7,15,28.5,7.0,0.5,11.25,8.0,6.37,0.0
2018,12,20,7,30,57.0,14.0,0.5,11.5,16.0,12.73,0.0
2018,12,20,7,45,110.5,29.5,0.45,11.75,40.5,23.79,12.51
2018,12,20,8,0,164.0,45.0,0.4,12.0,65.0,35.72,25.45
2018,12,20,8,15,233.5,57.0,0.5,12.4,98.0,43.35,32.85
2018,12,20,8,30,303.0,69.0,0.6,12.8,131.0,51.83,40.73
2018,12,20,8,45,330.5,81.0,0.7,13.2,161.5,59.95,48.11
2018,12,20,9,0,358.0,93.0,0.8,13.6,192.0,67.85,55.15
2018,12,20,9,15,356.5,107.0,0.85,13.95,217.0,76.84,63.03
2018,12,20,9,30,355.0,121.0,0.9,14.3,242.0,85.59,70.59
2018,12,20,9,45,349.0,134.0,0.9,14.65,262.5,100.38,83.31
2018,12,20,10,0,343.0,147.0,0.9,15.0,283.0,130.84,93.39
2018,12,20,10,15,288.5,164.5,0.9,15.4,284.0,158.44,114.39
2018,12,20,10,30,234.0,182.0,0.9,15.8,285.0,180.92,134.27
2018,12,20,10,45,300.5,182.5,0.95,16.2,320.5,210.64,155.97
2018,12,20,11,0,367.0,183.0,1.0,16.6,356.0,245.71,182.93
2018,12,20,11,15,394.5,180.5,1.05,16.75,371.0,272.44,205.36
2018,12,20,11,30,422.0,178.0,1.1,16.9,386.0,300.73,229.24
2018,12,20,11,45,462.0,171.5,1.2,17.1,401.0,331.3,254.8
2018,12,20,12,0,502.0,165.0,1.3,17.3,416.0,363.39,281.57
2018,12,20,12,15,422.5,179.0,1.3,17.4,389.5,362.27,283.17
2018,12,20,12,30,343.0,193.0,1.3,17.5,363.0,349.81,275.37
2018,12,20,12,45,270.5,200.5,1.25,17.55,333.0,334.35,264.47
2018,12,20,13,0,198.0,208.0,1.2,17.6,303.0,307.7,244.3
2018,12,20,13,15,185.0,201.0,1.15,17.5,287.0,301.71,240.46
2018,12,20,13,30,172.0,194.0,1.1,17.4,271.0,294.49,235.42
2018,12,20,13,45,150.0,184.0,1.05,17.35,248.5,277.7,222.6
2018,12,20,14,0,128.0,174.0,1.0,17.3,226.0,259.63,208.64
2018,12,20,14,15,110.0,156.5,0.85,16.95,199.0,234.33,188.88
2018,12,20,14,30,92.0,139.0,0.7,16.6,172.0,207.82,167.88
2018,12,20,14,45,104.5,128.5,0.6,16.25,162.0,207.65,168.41
2018,12,20,15,0,117.0,118.0,0.5,15.9,152.0,207.29,168.47
2018,12,20,15,15,87.0,101.5,0.5,15.9,125.0,172.8,139.88
2018,12,20,15,30,57.0,85.0,0.5,15.9,98.0,128.13,102.57
2018,12,20,15,45,42.5,68.0,0.65,15.0,76.5,101.88,80.46
2018,12,20,16,0,28.0,51.0,0.8,14.1,55.0,75.2,57.36
2018,12,20,16,15,19.5,35.0,0.8,13.85,37.5,52.82,36.66
2018,12,20,16,30,11.0,19.0,0.8,13.6,20.0,26.26,2.53
2018,12,20,16,45,8.0,9.5,0.8,13.35,10.0,12.72,0.0
2018,12,20,17,0,5.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,20,17,15,2.5,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,7,15,33.5,7.0,0.95,11.55,8.5,6.37,0.0
2018,12,21,7,30,67.0,14.0,1.0,12.0,17.0,12.73,0.0
2018,12,21,7,45,188.5,27.5,1.05,12.45,48.0,21.57,10.5
2018,12,21,8,0,310.0,41.0,1.1,12.9,79.0,33.54,23.39
2018,12,21,8,15,475.5,41.5,1.25,13.4,125.5,32.58,23.18
2018,12,21,8,30,641.0,42.0,1.4,13.9,172.0,35.25,25.81
2018,12,21,8,45,688.5,45.5,1.6,14.4,212.0,37.49,27.92
2018,12,21,9,0,736.0,49.0,1.8,14.9,252.0,39.79,29.98
2018,12,21,9,15,766.5,51.5,1.95,15.3,289.0,41.21,31.19
2018,12,21,9,30,797.0,54.0,2.1,15.7,326.0,42.66,32.41
2018,12,21,9,45,818.0,56.0,2.25,16.1,358.0,52.32,40.84
2018,12,21,10,0,839.0,58.0,2.4,16.5,390.0,98.76,50.93
2018,12,21,10,15,854.0,59.5,2.35,16.8,416.5,145.26,79.49
2018,12,21,10,30,869.0,61.0,2.3,17.1,443.0,192.04,115.71
2018,12,21,10,45,845.0,69.5,2.25,17.35,454.5,232.94,152.46
2018,12,21,11,0,821.0,78.0,2.2,17.6,466.0,275.14,191.46
2018,12,21,11,15,839.5,76.5,2.25,17.85,481.5,317.36,229.26
2018,12,21,11,30,858.0,75.0,2.3,18.1,497.0,359.31,266.66
2018,12,21,11,45,883.0,70.0,2.35,18.35,508.0,401.17,303.4
2018,12,21,12,0,908.0,65.0,2.4,18.6,519.0,440.5,337.65
2018,12,21,12,15,845.5,80.0,2.45,18.65,501.0,460.14,357.03
2018,12,21,12,30,783.0,95.0,2.5,18.7,483.0,474.46,371.42
2018,12,21,12,45,617.5,129.0,2.55,18.75,431.0,450.14,355.38
2018,12,21,13,0,452.0,163.0,2.6,18.8,379.0,411.5,327.08
2018,12,21,13,15,624.5,123.0,2.6,18.7,410.0,485.03,386.56
2018,12,21,13,30,797.0,83.0,2.6,18.6,441.0,555.32,442.77
2018,12,21,13,45,810.0,76.0,2.55,18.45,423.0,570.38,455.73
2018,12,21,14,0,823.0,69.0,2.5,18.3,405.0,582.73,466.8
2018,12,21,14,15,684.5,83.0,2.6,18.05,348.0,526.75,425.2
2018,12,21,14,30,546.0,97.0,2.7,17.8,291.0,464.24,377.57
2018,12,21,14,45,393.5,102.5,2.75,17.55,235.0,376.26,308.25
2018,12,21,15,0,241.0,108.0,2.8,17.3,179.0,280.93,230.81
2018,12,21,15,15,150.0,95.5,2.8,17.3,137.5,202.7,165.97
2018,12,21,15,30,59.0,83.0,2.8,17.3,96.0,126.23,101.12
2018,12,21,15,45,47.0,66.5,2.05,16.1,75.5,101.96,80.51
2018,12,21,16,0,35.0,50.0,1.3,14.9,55.0,77.22,59.03
2018,12,21,16,15,31.0,34.5,1.2,14.35,38.0,57.85,40.88
2018,12,21,16,30,27.0,19.0,1.1,13.8,21.0,40.82,9.12
2018,12,21,16,45,22.0,11.0,1.05,13.2,11.5,21.24,0.0
2018,12,21,17,0,17.0,3.0,1.0,12.6,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.35,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,7,15,105.5,9.0,0.7,9.35,13.0,8.19,0.0
2018,12,22,7,30,211.0,18.0,0.7,9.8,26.0,16.37,0.0
2018,12,22,7,45,355.0,26.0,0.7,10.3,60.5,21.49,10.34
2018,12,22,8,0,499.0,34.0,0.7,10.8,95.0,30.09,20.59
2018,12,22,8,15,576.0,39.5,0.85,11.3,136.0,34.04,24.7
2018,12,22,8,30,653.0,45.0,1.0,11.8,177.0,38.07,28.58
2018,12,22,8,45,701.5,48.5,1.2,12.3,217.5,40.21,30.62
2018,12,22,9,0,750.0,52.0,1.4,12.8,258.0,42.43,32.63
2018,12,22,9,15,730.5,61.0,1.5,13.25,285.0,48.95,38.41
2018,12,22,9,30,711.0,70.0,1.6,13.7,312.0,50.42,39.62
2018,12,22,9,45,646.0,88.0,1.7,14.2,323.5,63.51,51.1
2018,12,22,10,0,581.0,106.0,1.8,14.7,335.0,110.25,69.51
2018,12,22,10,15,587.0,113.0,1.85,15.05,357.5,149.09,94.64
2018,12,22,10,30,593.0,120.0,1.9,15.4,380.0,188.01,125.07
2018,12,22,10,45,606.5,122.5,1.9,15.75,398.5,224.56,155.84
2018,12,22,11,0,620.0,125.0,1.9,16.1,417.0,261.45,188.03
2018,12,22,11,15,716.0,106.0,1.65,16.25,452.0,303.71,222.38
2018,12,22,11,30,812.0,87.0,1.4,16.4,487.0,353.94,263.44
2018,12,22,11,45,831.5,83.5,1.1,16.6,496.5,392.35,296.17
2018,12,22,12,0,851.0,80.0,0.8,16.8,506.0,430.05,327.14
2018,12,22,12,15,866.0,78.0,0.85,16.8,509.5,466.26,358.06
2018,12,22,12,30,881.0,76.0,0.9,16.8,513.0,500.28,386.81
2018,12,22,12,45,852.5,78.5,0.9,16.8,494.5,516.84,401.87
2018,12,22,13,0,824.0,81.0,0.9,16.8,476.0,528.69,413.07
2018,12,22,13,15,750.0,92.0,1.0,16.75,441.5,521.33,410.24
2018,12,22,13,30,676.0,103.0,1.1,16.7,407.0,508.68,403.0
2018,12,22,13,45,641.0,103.5,1.15,16.6,379.5,502.79,400.51
2018,12,22,14,0,606.0,104.0,1.2,16.5,352.0,493.64,395.17
2018,12,22,14,15,487.0,115.0,1.2,16.4,304.5,436.89,352.23
2018,12,22,14,30,368.0,126.0,1.2,16.3,257.0,382.83,310.35
2018,12,22,14,45,298.5,119.5,1.2,16.15,219.0,325.95,266.08
2018,12,22,15,0,229.0,113.0,1.2,16.0,181.0,279.81,229.04
2018,12,22,15,15,207.0,99.0,1.2,16.0,153.5,252.69,207.03
2018,12,22,15,30,185.0,85.0,1.2,16.0,126.0,224.95,183.75
2018,12,22,15,45,156.5,69.0,1.0,14.85,99.0,190.12,154.43
2018,12,22,16,0,128.0,53.0,0.8,13.7,72.0,155.07,124.0
2018,12,22,16,15,99.0,38.0,0.85,13.25,49.5,121.57,92.22
2018,12,22,16,30,70.0,23.0,0.9,12.8,27.0,79.23,26.82
2018,12,22,16,45,45.0,13.0,0.95,12.35,14.5,34.84,0.0
2018,12,22,17,0,20.0,3.0,1.0,11.9,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,0.95,11.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,7,15,24.0,7.0,0.8,8.3,8.0,0.0,0.0
2018,12,23,7,30,48.0,14.0,0.8,8.7,16.0,12.73,0.0
2018,12,23,7,45,82.5,29.0,0.8,9.1,37.0,23.33,11.5
2018,12,23,8,0,117.0,44.0,0.8,9.5,58.0,34.84,24.81
2018,12,23,8,15,147.0,59.0,0.85,10.0,84.0,46.08,35.52
2018,12,23,8,30,177.0,74.0,0.9,10.5,110.0,57.02,45.7
2018,12,23,8,45,232.0,86.5,0.95,11.0,144.0,66.09,53.99
2018,12,23,9,0,287.0,99.0,1.0,11.5,178.0,74.96,61.94
2018,12,23,9,15,211.0,107.5,1.15,12.15,170.0,80.26,66.52
2018,12,23,9,30,135.0,116.0,1.3,12.8,162.0,89.98,74.91
2018,12,23,9,45,184.0,135.0,1.4,13.45,204.0,103.02,86.08
2018,12,23,10,0,233.0,154.0,1.5,14.1,246.0,127.14,94.78
2018,12,23,10,15,385.5,142.5,1.55,14.55,306.5,147.85,102.34
2018,12,23,10,30,538.0,131.0,1.6,15.0,367.0,185.85,125.77
2018,12,23,10,45,562.0,132.0,1.65,15.45,388.0,220.85,154.57
2018,12,23,11,0,586.0,133.0,1.7,15.9,409.0,258.95,187.05
2018,12,23,11,15,666.5,115.5,1.8,16.2,437.5,296.62,218.23
2018,12,23,11,30,747.0,98.0,1.9,16.5,466.0,339.03,253.89
2018,12,23,11,45,691.0,114.5,1.95,16.85,457.5,366.12,279.83
2018,12,23,12,0,635.0,131.0,2.0,17.2,449.0,387.77,300.42
2018,12,23,12,15,732.5,105.0,2.1,17.35,470.0,431.84,336.93
2018,12,23,12,30,830.0,79.0,2.2,17.5,491.0,479.1,375.85
2018,12,23,12,45,839.5,75.0,2.35,17.65,484.5,505.96,399.27
2018,12,23,13,0,849.0,71.0,2.5,17.8,478.0,528.77,419.42
2018,12,23,13,15,817.0,75.0,2.5,17.8,455.5,538.88,429.15
2018,12,23,13,30,785.0,79.0,2.5,17.8,433.0,543.28,434.27
2018,12,23,13,45,783.5,74.0,2.55,17.75,411.5,551.94,442.92
2018,12,23,14,0,782.0,69.0,2.6,17.7,390.0,557.71,449.15
2018,12,23,14,15,771.5,66.0,2.5,17.45,363.0,557.45,450.32
2018,12,23,14,30,761.0,63.0,2.4,17.2,336.0,554.27,448.99
2018,12,23,14,45,689.0,65.0,2.3,16.95,293.0,516.32,420.17
2018,12,23,15,0,617.0,67.0,2.2,16.7,250.0,479.42,391.47
2018,12,23,15,15,638.5,56.0,2.2,16.7,222.0,478.71,390.96
2018,12,23,15,30,660.0,45.0,2.2,16.7,194.0,471.59,384.21
2018,12,23,15,45,590.5,41.0,1.65,15.1,154.0,420.0,341.19
2018,12,23,16,0,521.0,37.0,1.1,13.5,114.0,367.63,295.4
2018,12,23,16,15,406.5,30.0,1.1,13.0,78.0,295.04,228.4
2018,12,23,16,30,292.0,23.0,1.1,12.5,42.0,208.32,87.85
2018,12,23,16,45,160.0,13.0,1.1,12.0,22.0,93.79,0.0
2018,12,23,17,0,28.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.1,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,24,7,15,35.5,5.5,0.5,11.15,6.5,0.0,0.0
2018,12,24,7,30,71.0,11.0,0.5,11.7,13.0,10.01,0.0
2018,12,24,7,45,225.0,22.0,0.5,12.25,45.5,17.69,7.01
2018,12,24,8,0,379.0,33.0,0.5,12.8,78.0,26.46,17.23
2018,12,24,8,15,492.0,38.5,0.45,13.35,121.5,30.17,21.07
2018,12,24,8,30,605.0,44.0,0.4,13.9,165.0,37.05,27.44
2018,12,24,8,45,397.5,56.0,0.4,14.5,142.5,41.72,31.72
2018,12,24,9,0,190.0,68.0,0.4,15.1,120.0,52.89,41.64
2018,12,24,9,15,106.0,90.5,0.75,15.6,120.0,72.22,58.59
2018,12,24,9,30,22.0,113.0,1.1,16.1,120.0,91.19,75.0
2018,12,24,9,45,34.5,133.5,1.45,16.6,146.0,105.61,87.28
2018,12,24,10,0,47.0,154.0,1.8,17.1,172.0,124.63,97.37
2018,12,24,10,15,28.5,152.0,2.0,17.25,163.0,126.84,99.19
2018,12,24,10,30,10.0,150.0,2.2,17.4,154.0,129.04,101.59
2018,12,24,10,45,5.5,142.5,2.4,17.55,144.5,123.82,97.35
2018,12,24,11,0,1.0,135.0,2.6,17.7,135.0,117.6,92.3
2018,12,24,11,15,31.0,164.0,2.7,17.75,179.0,150.59,118.37
2018,12,24,11,30,61.0,193.0,2.8,17.8,223.0,187.73,147.93
2018,12,24,11,45,43.5,186.0,2.95,17.85,207.5,179.93,142.15
2018,12,24,12,0,26.0,179.0,3.1,17.9,192.0,170.27,134.73
2018,12,24,12,15,14.5,166.5,3.15,17.75,173.5,154.09,121.88
2018,12,24,12,30,3.0,154.0,3.2,17.6,155.0,138.62,109.43
2018,12,24,12,45,17.5,161.0,3.3,17.45,169.0,153.07,121.51
2018,12,24,13,0,32.0,168.0,3.4,17.3,183.0,173.52,138.56
2018,12,24,13,15,58.5,179.0,3.35,17.05,205.5,201.76,162.17
2018,12,24,13,30,85.0,190.0,3.3,16.8,228.0,232.0,187.43
2018,12,24,13,45,67.0,160.0,3.25,16.5,189.0,194.14,157.0
2018,12,24,14,0,49.0,130.0,3.2,16.2,150.0,154.78,124.98
2018,12,24,14,15,25.0,108.5,3.1,16.0,118.5,119.69,95.8
2018,12,24,14,30,1.0,87.0,3.0,15.8,87.0,79.02,61.47
2018,12,24,14,45,0.5,63.0,2.9,15.55,63.0,55.97,42.12
2018,12,24,15,0,0.0,39.0,2.8,15.3,39.0,34.37,23.79
2018,12,24,15,15,0.0,29.0,2.8,15.3,29.0,25.53,16.22
2018,12,24,15,30,0.0,19.0,2.8,15.3,19.0,16.7,8.62
2018,12,24,15,45,0.0,15.0,2.4,14.8,15.0,13.18,5.55
2018,12,24,16,0,0.0,11.0,2.0,14.3,11.0,9.65,2.46
2018,12,24,16,15,2.0,8.0,2.0,14.2,8.0,8.13,0.95
2018,12,24,16,30,4.0,5.0,2.0,14.1,5.0,6.61,0.0
2018,12,24,16,45,4.0,2.5,2.0,13.95,2.5,4.33,0.0
2018,12,24,17,0,4.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,24,17,15,2.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,7,15,39.0,4.5,2.6,8.05,6.0,0.0,0.0
2018,12,25,7,30,78.0,9.0,2.8,8.2,12.0,8.19,0.0
2018,12,25,7,45,172.5,18.5,2.95,8.4,36.0,14.52,4.68
2018,12,25,8,0,267.0,28.0,3.1,8.6,60.0,21.83,13.43
2018,12,25,8,15,431.5,38.5,3.25,8.9,113.5,30.03,21.27
2018,12,25,8,30,596.0,49.0,3.4,9.2,167.0,38.15,28.89
2018,12,25,8,45,637.5,54.0,3.5,9.5,205.5,41.14,31.77
2018,12,25,9,0,679.0,59.0,3.6,9.8,244.0,48.27,38.29
2018,12,25,9,15,726.5,61.0,3.75,10.3,284.0,49.01,38.9
2018,12,25,9,30,774.0,63.0,3.9,10.8,324.0,49.9,39.6
2018,12,25,9,45,792.0,67.0,4.0,11.3,356.5,52.31,41.64
2018,12,25,10,0,810.0,71.0,4.1,11.8,389.0,96.71,53.03
2018,12,25,10,15,827.5,72.0,4.2,12.2,416.0,142.34,80.35
2018,12,25,10,30,845.0,73.0,4.3,12.6,443.0,188.65,116.21
2018,12,25,10,45,857.5,73.5,4.4,13.05,463.5,233.96,155.56
2018,12,25,11,0,870.0,74.0,4.5,13.5,484.0,278.99,196.49
2018,12,25,11,15,877.0,74.5,4.6,13.75,497.0,324.58,238.72
2018,12,25,11,30,884.0,75.0,4.7,14.0,510.0,365.64,277.09
2018,12,25,11,45,887.5,75.5,4.8,14.2,516.0,403.97,312.88
2018,12,25,12,0,891.0,76.0,4.9,14.4,522.0,440.43,346.53
2018,12,25,12,15,890.5,75.5,4.95,14.5,520.0,472.14,375.83
2018,12,25,12,30,890.0,75.0,5.0,14.6,518.0,501.37,402.57
2018,12,25,12,45,886.0,75.0,5.05,14.7,508.5,526.79,425.76
2018,12,25,13,0,882.0,75.0,5.1,14.8,499.0,551.26,447.7
2018,12,25,13,15,876.0,73.5,5.1,14.75,482.5,568.82,464.02
2018,12,25,13,30,870.0,72.0,5.1,14.7,466.0,583.27,477.61
2018,12,25,13,45,859.5,70.0,5.1,14.7,442.0,591.42,485.9
2018,12,25,14,0,849.0,68.0,5.1,14.7,418.0,596.3,491.42
2018,12,25,14,15,833.0,65.5,5.0,14.55,388.0,594.08,491.09
2018,12,25,14,30,817.0,63.0,4.9,14.4,358.0,588.66,487.93
2018,12,25,14,45,792.5,60.0,4.8,14.25,322.5,574.36,477.34
2018,12,25,15,0,768.0,57.0,4.7,14.1,287.0,557.13,463.88
2018,12,25,15,15,727.0,53.5,4.7,14.1,247.0,526.58,438.92
2018,12,25,15,30,686.0,50.0,4.7,14.1,207.0,493.75,410.97
2018,12,25,15,45,621.0,45.0,3.9,13.0,165.5,443.15,367.15
2018,12,25,16,0,556.0,40.0,3.1,11.9,124.0,398.31,326.11
2018,12,25,16,15,439.0,32.5,2.85,11.3,85.5,316.62,250.63
2018,12,25,16,30,322.0,25.0,2.6,10.7,47.0,228.12,116.25
2018,12,25,16,45,174.0,14.0,2.35,10.1,24.5,102.23,0.0
2018,12,25,17,0,26.0,3.0,2.1,9.5,2.0,0.0,0.0
2018,12,25,17,15,13.0,1.5,2.0,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,7,15,39.0,6.5,1.35,7.45,8.0,0.0,0.0
2018,12,26,7,30,78.0,13.0,1.4,7.9,16.0,11.82,0.0
2018,12,26,7,45,152.0,27.0,1.5,8.35,41.5,21.19,9.18
2018,12,26,8,0,226.0,41.0,1.6,8.8,67.0,31.8,22.1
2018,12,26,8,15,281.0,52.5,1.75,9.45,98.5,40.17,30.27
2018,12,26,8,30,336.0,64.0,1.9,10.1,130.0,48.32,37.93
2018,12,26,8,45,354.5,77.0,2.0,10.7,160.5,57.24,46.11
2018,12,26,9,0,373.0,90.0,2.1,11.3,191.0,65.91,53.9
2018,12,26,9,15,436.0,94.5,2.3,11.85,229.0,68.45,56.09
2018,12,26,9,30,499.0,99.0,2.5,12.4,267.0,71.05,58.25
2018,12,26,9,45,614.5,90.5,2.7,12.9,318.0,64.35,52.1
2018,12,26,10,0,730.0,82.0,2.9,13.4,369.0,95.36,54.3
2018,12,26,10,15,553.0,110.0,3.05,13.7,336.0,139.36,89.03
2018,12,26,10,30,376.0,138.0,3.2,14.0,303.0,164.18,115.92
2018,12,26,10,45,256.5,166.0,3.35,14.3,281.0,186.02,139.74
2018,12,26,11,0,137.0,194.0,3.5,14.6,259.0,195.49,152.87
2018,12,26,11,15,342.0,171.5,3.6,14.75,338.5,245.65,188.65
2018,12,26,11,30,547.0,149.0,3.7,14.9,418.0,313.32,240.76
2018,12,26,11,45,702.5,115.0,3.8,15.0,464.5,368.52,285.53
2018,12,26,12,0,858.0,81.0,3.9,15.1,511.0,430.5,336.62
2018,12,26,12,15,826.0,89.5,3.8,15.15,502.0,456.93,361.27
2018,12,26,12,30,794.0,98.0,3.7,15.2,493.0,479.2,381.89
2018,12,26,12,45,841.0,85.5,3.65,15.2,497.0,515.93,413.33
2018,12,26,13,0,888.0,73.0,3.6,15.2,501.0,550.07,442.44
2018,12,26,13,15,880.0,72.5,3.55,15.1,484.0,567.25,458.09
2018,12,26,13,30,872.0,72.0,3.5,15.0,467.0,584.23,473.27
2018,12,26,13,45,859.0,70.0,3.45,14.95,442.5,591.05,480.32
2018,12,26,14,0,846.0,68.0,3.4,14.9,418.0,594.54,484.61
2018,12,26,14,15,827.5,66.0,3.25,14.65,387.5,591.46,483.62
2018,12,26,14,30,809.0,64.0,3.1,14.4,357.0,585.16,479.86
2018,12,26,14,45,781.0,61.0,3.0,14.15,321.0,568.78,468.02
2018,12,26,15,0,753.0,58.0,2.9,13.9,285.0,549.5,453.38
2018,12,26,15,15,711.5,55.0,2.9,13.9,245.5,519.33,429.2
2018,12,26,15,30,670.0,52.0,2.9,13.9,206.0,486.85,402.04
2018,12,26,15,45,603.0,46.5,2.15,12.4,164.5,440.1,362.15
2018,12,26,16,0,536.0,41.0,1.4,10.9,123.0,388.49,316.15
2018,12,26,16,15,381.5,33.5,1.35,10.5,82.5,286.02,226.1
2018,12,26,16,30,227.0,26.0,1.3,10.1,42.0,178.97,96.53
2018,12,26,16,45,124.0,14.5,1.25,9.65,22.0,77.11,0.0
2018,12,26,17,0,21.0,3.0,1.2,9.2,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.15,9.05,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,7,15,103.0,7.5,2.9,7.25,11.0,0.0,0.0
2018,12,27,7,30,206.0,15.0,3.0,7.5,22.0,13.64,0.0
2018,12,27,7,45,370.5,23.0,3.05,7.75,57.5,20.65,8.58
2018,12,27,8,0,535.0,31.0,3.1,8.0,93.0,27.38,18.26
2018,12,27,8,15,613.0,36.0,3.35,8.6,135.0,31.0,22.15
2018,12,27,8,30,691.0,41.0,3.6,9.2,177.0,34.7,25.76
2018,12,27,8,45,739.0,44.0,3.85,9.75,218.5,36.55,27.57
2018,12,27,9,0,787.0,47.0,4.1,10.3,260.0,38.49,29.35
2018,12,27,9,15,815.5,49.5,4.35,10.85,298.0,44.66,34.89
2018,12,27,9,30,844.0,52.0,4.6,11.4,336.0,46.83,36.73
2018,12,27,9,45,863.0,54.5,4.85,11.9,369.5,48.87,38.44
2018,12,27,10,0,882.0,57.0,5.1,12.4,403.0,92.59,48.21
2018,12,27,10,15,898.0,58.5,5.3,12.7,431.5,141.43,76.83
2018,12,27,10,30,914.0,60.0,5.5,13.0,460.0,190.65,114.79
2018,12,27,10,45,924.0,61.0,5.7,13.35,481.0,238.41,156.49
2018,12,27,11,0,934.0,62.0,5.9,13.7,502.0,285.5,199.78
2018,12,27,11,15,941.0,62.0,5.95,13.8,515.5,329.97,241.81
2018,12,27,11,30,948.0,62.0,6.0,13.9,529.0,373.05,282.61
2018,12,27,11,45,950.5,62.0,6.1,14.0,535.0,412.89,320.42
2018,12,27,12,0,953.0,62.0,6.2,14.1,541.0,450.63,355.86
2018,12,27,12,15,953.5,62.0,6.2,14.1,539.5,485.23,388.12
2018,12,27,12,30,954.0,62.0,6.2,14.1,538.0,517.28,417.68
2018,12,27,12,45,951.0,62.0,6.2,14.1,529.0,544.92,443.15
2018,12,27,13,0,948.0,62.0,6.2,14.1,520.0,569.61,465.77
2018,12,27,13,15,941.0,60.5,6.2,14.0,502.0,587.41,482.75
2018,12,27,13,30,934.0,59.0,6.2,13.9,484.0,601.9,496.78
2018,12,27,13,45,922.5,58.0,6.15,13.8,459.5,611.04,506.15
2018,12,27,14,0,911.0,57.0,6.1,13.7,435.0,616.8,512.59
2018,12,27,14,15,893.5,55.5,6.0,13.5,404.0,615.02,512.83
2018,12,27,14,30,876.0,54.0,5.9,13.3,373.0,609.96,510.14
2018,12,27,14,45,850.0,52.5,5.75,13.05,336.5,596.58,500.33
2018,12,27,15,0,824.0,51.0,5.6,12.8,300.0,580.37,487.66
2018,12,27,15,15,786.5,48.0,5.6,12.8,259.5,557.2,468.33
2018,12,27,15,30,749.0,45.0,5.6,12.8,219.0,526.97,442.21
2018,12,27,15,45,688.0,40.5,4.95,11.8,176.0,478.98,400.4
2018,12,27,16,0,627.0,36.0,4.3,10.8,133.0,429.94,355.52
2018,12,27,16,15,521.5,30.5,4.1,10.25,93.5,354.15,284.33
2018,12,27,16,30,416.0,25.0,3.9,9.7,54.0,272.16,158.88
2018,12,27,16,45,227.0,14.5,3.7,9.2,28.5,130.5,0.0
2018,12,27,17,0,38.0,4.0,3.5,8.7,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.45,8.5,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,28,7,15,115.5,8.0,1.65,3.05,11.5,0.0,0.0
2018,12,28,7,30,231.0,16.0,1.8,3.9,23.0,14.55,0.0
2018,12,28,7,45,400.0,23.0,1.9,4.8,59.5,20.72,8.57
2018,12,28,8,0,569.0,30.0,2.0,5.7,96.0,26.48,17.67
2018,12,28,8,15,644.0,35.5,2.2,6.4,139.0,30.64,22.05
2018,12,28,8,30,719.0,41.0,2.4,7.1,182.0,34.81,26.12
2018,12,28,8,45,733.5,47.0,2.55,7.8,218.5,39.17,30.21
2018,12,28,9,0,748.0,53.0,2.7,8.5,255.0,43.41,34.08
2018,12,28,9,15,807.0,52.0,2.75,9.05,298.5,41.96,32.7
2018,12,28,9,30,866.0,51.0,2.8,9.6,342.0,46.21,36.47
2018,12,28,9,45,886.5,52.0,2.85,10.2,375.5,47.17,37.2
2018,12,28,10,0,907.0,53.0,2.9,10.8,409.0,89.69,45.75
2018,12,28,10,15,920.5,54.0,2.8,11.1,436.5,139.05,74.31
2018,12,28,10,30,934.0,55.0,2.7,11.4,464.0,188.49,112.3
2018,12,28,10,45,943.5,56.0,2.65,11.7,485.0,237.01,154.44
2018,12,28,11,0,953.0,57.0,2.6,12.0,506.0,284.8,197.99
2018,12,28,11,15,958.5,57.0,2.65,12.2,519.5,329.6,239.9
2018,12,28,11,30,964.0,57.0,2.7,12.4,533.0,372.87,280.3
2018,12,28,11,45,966.5,57.5,2.7,12.65,539.0,413.79,318.1
2018,12,28,12,0,969.0,58.0,2.7,12.9,545.0,452.59,353.36
2018,12,28,12,15,963.5,60.0,2.75,13.0,543.0,487.12,384.79
2018,12,28,12,30,958.0,62.0,2.8,13.1,541.0,518.79,413.22
2018,12,28,12,45,948.0,64.0,2.9,13.2,530.5,545.25,437.14
2018,12,28,13,0,938.0,66.0,3.0,13.3,520.0,568.48,458.03
2018,12,28,13,15,931.0,65.5,2.95,13.3,503.0,587.36,474.92
2018,12,28,13,30,924.0,65.0,2.9,13.3,486.0,603.02,488.97
2018,12,28,13,45,912.0,63.0,2.85,13.25,461.0,610.82,496.83
2018,12,28,14,0,900.0,61.0,2.8,13.2,436.0,615.2,501.85
2018,12,28,14,15,883.0,59.5,2.7,13.0,405.0,613.83,502.25
2018,12,28,14,30,866.0,58.0,2.6,12.8,374.0,609.22,499.87
2018,12,28,14,45,841.5,55.5,2.45,12.6,338.0,600.24,493.4
